ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 00:00,2,0.000,ALERT,213.29,300.57,59.949,1488690003,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,632618.5,632618.5,28283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690005,1693526.00
03/05/2017 00:00,2,0.000,ALERT,211.93,298.47,59.959,1488690003,"274151322000085","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,860019.6,860019.6,28310,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690007,1693527.00
03/05/2017 00:00,2,0.000,ALERT,213.51,300.87,59.949,1488690003,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,619493.4,619493.4,28832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690009,1693528.00
03/05/2017 00:00,2,0.000,ALERT,212.83,300.87,59.959,1488690003,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,622268.5,622268.5,28794,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690010,1693529.00
03/05/2017 00:00,2,0.000,ALERT,211.93,298.77,59.965,1488690003,"201051344000646","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,617251.0,617251.0,28698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690012,1693530.00
03/05/2017 00:00,2,0.000,ALERT,211.48,298.47,59.949,1488690003,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,889941.1,889941.1,28074,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690014,1693531.00
03/05/2017 00:00,2,0.000,ALERT,212.16,298.77,59.954,1488690003,"201051344000585","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,627289.8,627289.8,28856,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690016,1693532.00
03/05/2017 00:00,2,0.000,ALERT,211.93,299.07,59.981,1488690003,"201051344001230","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,621051.3,621051.3,28563,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690017,1693533.00
03/05/2017 00:00,2,0.000,ALERT,212.61,299.67,59.981,1488690003,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,611280.2,611280.2,28774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690019,1693534.00
03/05/2017 00:00,2,0.000,ALERT,211.70,298.77,59.970,1488690003,"201051344000955","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,629384.6,629384.6,28660,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690021,1693535.00
03/05/2017 00:00,2,0.000,ALERT,211.70,297.26,59.996,1488690003,"274151322000094","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,730603.9,730603.9,29142,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690023,1693536.00
03/05/2017 00:00,2,0.000,ALERT,212.83,301.17,59.986,1488690003,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,639425.3,639425.3,28620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690025,1693537.00
03/05/2017 00:00,2,0.000,ALERT,211.93,299.07,59.970,1488690003,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,623074.2,623074.2,28787,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690026,1693538.00
03/05/2017 00:00,2,0.000,ALERT,212.16,298.77,59.949,1488690003,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,625993.4,625993.4,28747,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690028,1693539.00
03/05/2017 00:00,2,0.000,ALERT,212.16,298.17,59.959,1488690003,"201051344000417","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,603342.9,603342.9,29051,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690030,1693540.00
03/05/2017 00:00,2,0.000,ALERT,211.70,298.17,59.959,1488690003,"274151322000083","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,880975.3,880975.3,28128,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690032,1693541.00
03/05/2017 00:00,2,0.000,ALERT,212.38,298.47,59.954,1488690003,"274151322000076","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,938648.7,938648.7,28229,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690033,1693542.00
03/05/2017 00:00,2,0.000,ALERT,212.61,301.17,59.996,1488690003,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,620965.8,620965.8,28821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690035,1693543.00
03/05/2017 00:00,2,0.000,ALERT,211.70,299.07,59.959,1488690003,"274151322000095","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,929682.8,929682.8,28348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690037,1693544.00
03/05/2017 00:00,2,0.000,ALERT,212.61,300.57,59.965,1488690003,"201051344000988","219011344069620",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,577431.6,577431.6,28860,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690039,1693545.00
03/05/2017 00:00,2,0.000,ALERT,211.70,297.57,59.996,1488690003,"201051344001025","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,624798.6,624798.6,28951,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690041,1693546.00
03/05/2017 00:00,2,0.000,ALERT,212.61,300.87,59.991,1488690003,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,632517.8,632517.8,28439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690043,1693547.00
03/05/2017 00:00,2,0.000,ALERT,213.29,300.57,59.959,1488690003,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,632697.4,632697.4,28283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690044,1693548.00
03/05/2017 00:00,2,0.000,ALERT,212.38,298.47,59.991,1488690003,"201051344000685","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,626097.7,626097.7,28626,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690046,1693549.00
03/05/2017 00:00,2,0.000,ALERT,212.38,298.17,59.959,1488690003,"201051344000917","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,622504.5,622504.5,28618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690048,1693550.00
03/05/2017 00:00,2,0.000,ALERT,212.38,298.77,59.917,1488690003,"201051344001145","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,630433.7,630433.7,28457,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690050,1693551.00
03/05/2017 00:00,2,0.000,ALERT,212.16,297.87,59.981,1488690003,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,619314.2,619314.2,28830,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690052,1693552.00
03/05/2017 00:00,2,0.000,ALERT,211.48,297.87,59.965,1488690003,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,843920.6,843920.6,28353,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690054,1693553.00
03/05/2017 00:00,2,0.000,ALERT,212.38,297.26,59.965,1488690003,"274151322000068","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,731187.2,731187.2,29052,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690055,1693554.00
03/05/2017 00:00,2,0.000,ALERT,211.93,298.77,59.970,1488690003,"201051344001135","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,615397.5,615397.5,28851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690057,1693555.00
03/05/2017 00:00,2,0.000,ALERT,212.38,301.47,59.933,1488690003,"201051344000594","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,634483.1,634483.1,28696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690059,1693556.00
03/05/2017 00:00,2,0.000,ALERT,212.16,298.17,59.970,1488690003,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,623504.2,623504.2,28890,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690061,1693557.00
03/05/2017 00:00,2,0.000,ALERT,211.48,297.87,59.965,1488690003,"274151322000054","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,862203.8,862203.8,28251,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690063,1693558.00
03/05/2017 00:00,2,0.000,ALERT,213.06,300.27,59.965,1488690003,"201051344000867","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,620236.8,620236.8,28856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690064,1693559.00
03/05/2017 00:00,2,0.000,ALERT,211.93,298.47,59.965,1488690003,"201051344001093","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,622138.5,622138.5,28711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690066,1693560.00
03/05/2017 00:00,2,0.000,ALERT,212.61,300.87,60.002,1488690003,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,640657.0,640657.0,28193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690068,1693561.00
03/05/2017 00:00,2,0.000,ALERT,212.83,299.97,59.965,1488690003,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,630346.3,630346.3,28271,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690070,1693562.00
03/05/2017 00:00,2,0.000,ALERT,212.61,301.17,59.965,1488690003,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,642396.2,642396.2,28176,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690072,1693563.00
03/05/2017 00:00,2,0.000,ALERT,212.83,300.87,59.970,1488690003,"201051344000983","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,633515.9,633515.9,28373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690073,1693564.00
03/05/2017 00:00,2,0.000,ALERT,212.83,300.57,59.933,1488690003,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,620242.0,620242.0,28731,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690075,1693565.00
03/05/2017 00:00,2,0.000,ALERT,213.06,300.87,59.970,1488690003,"201051344000576","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,633396.0,633396.0,28247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690077,1693566.00
03/05/2017 00:00,2,0.000,ALERT,211.48,296.96,59.959,1488690003,"274151322000087","219011344069620",0.00,0.00,0,294.26,300.57,0.0,0.0,0.000,833826.1,833826.1,28605,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690079,1693567.00
03/05/2017 00:15,2,0.000,ALERT,213.29,300.87,59.981,1488690903,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,632618.5,632618.5,28285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690905,1693568.00
03/05/2017 00:15,2,0.000,ALERT,211.70,298.47,60.012,1488690903,"274151322000085","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,860019.6,860019.6,28312,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690907,1693569.00
03/05/2017 00:15,2,0.000,ALERT,213.51,300.57,59.975,1488690903,"201051344000633","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,619493.4,619493.4,28834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690908,1693570.00
03/05/2017 00:15,2,0.000,ALERT,213.06,300.87,59.970,1488690903,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,622268.5,622268.5,28796,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690910,1693571.00
03/05/2017 00:15,2,0.000,ALERT,212.16,299.07,59.933,1488690903,"201051344000646","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,617251.0,617251.0,28700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690912,1693572.00
03/05/2017 00:15,2,0.000,ALERT,211.48,298.47,59.965,1488690903,"274151322000052","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,889941.1,889941.1,28076,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690914,1693573.00
03/05/2017 00:15,2,0.000,ALERT,212.38,299.37,60.007,1488690903,"201051344000585","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,627289.8,627289.8,28858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690916,1693574.00
03/05/2017 00:15,2,0.000,ALERT,212.38,299.37,59.965,1488690903,"201051344001230","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,621051.3,621051.3,28565,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690918,1693575.00
03/05/2017 00:15,2,0.000,ALERT,212.83,299.97,59.965,1488690903,"201051344000582","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,611280.2,611280.2,28776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690920,1693576.00
03/05/2017 00:15,2,0.000,ALERT,211.93,299.07,59.965,1488690903,"201051344000955","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,629384.6,629384.6,28662,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690921,1693577.00
03/05/2017 00:15,2,0.000,ALERT,211.93,297.87,59.928,1488690903,"274151322000094","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,730603.9,730603.9,29144,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690923,1693578.00
03/05/2017 00:15,2,0.000,ALERT,212.83,301.17,60.002,1488690903,"201051344000579","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,639425.3,639425.3,28622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690925,1693579.00
03/05/2017 00:15,2,0.000,ALERT,212.16,299.37,59.986,1488690903,"201051344000890","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,623074.2,623074.2,28789,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690927,1693580.00
03/05/2017 00:15,2,0.000,ALERT,212.38,299.07,59.975,1488690903,"201051344000438","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,625993.4,625993.4,28749,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690928,1693581.00
03/05/2017 00:15,2,0.000,ALERT,212.61,298.47,59.933,1488690903,"201051344000417","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,603342.9,603342.9,29053,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690930,1693582.00
03/05/2017 00:15,2,0.000,ALERT,211.70,298.47,59.954,1488690903,"274151322000083","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,880975.3,880975.3,28130,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690932,1693583.00
03/05/2017 00:15,2,0.000,ALERT,212.38,298.77,59.954,1488690903,"274151322000076","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,938648.7,938648.7,28231,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690934,1693584.00
03/05/2017 00:15,2,0.000,ALERT,212.61,301.47,59.954,1488690903,"201051344000868","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,620965.8,620965.8,28823,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690936,1693585.00
03/05/2017 00:15,2,0.000,ALERT,211.70,299.37,59.954,1488690903,"274151322000095","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,929682.8,929682.8,28350,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690938,1693586.00
03/05/2017 00:15,2,0.000,ALERT,212.83,300.87,59.922,1488690903,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,577431.6,577431.6,28862,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690939,1693587.00
03/05/2017 00:15,2,0.000,ALERT,212.16,298.17,59.959,1488690903,"201051344001025","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,624798.6,624798.6,28953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690941,1693588.00
03/05/2017 00:15,2,0.000,ALERT,212.83,300.87,59.965,1488690903,"201051344000458","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,632517.8,632517.8,28441,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690943,1693589.00
03/05/2017 00:15,2,0.000,ALERT,213.51,300.87,59.970,1488690903,"201051344000853","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,632697.4,632697.4,28285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690945,1693590.00
03/05/2017 00:15,2,0.000,ALERT,212.61,299.07,59.965,1488690903,"201051344000685","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,626097.7,626097.7,28628,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690947,1693591.00
03/05/2017 00:15,2,0.000,ALERT,212.61,298.77,59.965,1488690903,"201051344000917","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,622504.5,622504.5,28620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690948,1693592.00
03/05/2017 00:15,2,0.000,ALERT,212.61,299.07,59.965,1488690903,"201051344001145","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,630433.7,630433.7,28459,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690950,1693593.00
03/05/2017 00:15,2,0.000,ALERT,212.16,298.17,59.970,1488690903,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,619314.2,619314.2,28832,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488690952,1693594.00
03/05/2017 00:15,2,0.000,ALERT,211.48,297.87,59.954,1488690903,"274151322000088","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,843920.6,843920.6,28355,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690954,1693595.00
03/05/2017 00:15,2,0.000,ALERT,212.38,297.57,59.949,1488690903,"274151322000068","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,731187.2,731187.2,29054,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690955,1693596.00
03/05/2017 00:15,2,0.000,ALERT,211.93,298.77,59.959,1488690903,"201051344001135","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,615397.5,615397.5,28853,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690957,1693597.00
03/05/2017 00:15,2,0.000,ALERT,212.38,301.47,59.959,1488690903,"201051344000594","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,634483.1,634483.1,28698,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690959,1693598.00
03/05/2017 00:15,2,0.000,ALERT,212.38,298.47,59.975,1488690903,"201051344001203","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,623504.2,623504.2,28892,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690961,1693599.00
03/05/2017 00:15,2,0.000,ALERT,211.48,298.17,59.949,1488690903,"274151322000054","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,862203.8,862203.8,28253,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690963,1693600.00
03/05/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1488690903,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,620236.8,620236.8,28858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690964,1693601.00
03/05/2017 00:15,2,0.000,ALERT,212.16,298.77,59.965,1488690903,"201051344001093","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,622138.5,622138.5,28713,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690966,1693602.00
03/05/2017 00:15,2,0.000,ALERT,212.61,300.87,59.965,1488690903,"201051344000900","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,640657.0,640657.0,28195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690968,1693603.00
03/05/2017 00:15,2,0.000,ALERT,213.06,300.27,59.965,1488690903,"201051344000648","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,630346.3,630346.3,28273,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690970,1693604.00
03/05/2017 00:15,2,0.000,ALERT,212.61,300.87,59.959,1488690903,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,642396.2,642396.2,28178,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690972,1693605.00
03/05/2017 00:15,2,0.000,ALERT,212.61,300.87,59.965,1488690903,"201051344000983","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,633515.9,633515.9,28375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690974,1693606.00
03/05/2017 00:15,2,0.000,ALERT,212.83,300.57,59.959,1488690903,"201051344001158","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,620242.0,620242.0,28733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690975,1693607.00
03/05/2017 00:15,2,0.000,ALERT,213.29,300.87,59.954,1488690903,"201051344000576","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,633396.0,633396.0,28249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690977,1693608.00
03/05/2017 00:15,2,0.000,ALERT,211.93,297.26,59.986,1488690903,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,833826.1,833826.1,28607,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488690979,1693609.00
03/05/2017 00:30,2,0.000,ALERT,213.51,301.17,59.981,1488691804,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,632618.5,632618.5,28287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691806,1693610.00
03/05/2017 00:30,2,0.000,ALERT,212.16,299.37,59.944,1488691804,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,860019.6,860019.6,28314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691807,1693611.00
03/05/2017 00:30,2,0.000,ALERT,213.51,300.87,59.986,1488691804,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,619493.4,619493.4,28836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691809,1693612.00
03/05/2017 00:30,2,0.000,ALERT,213.06,301.17,59.991,1488691804,"201051344000469","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,622268.5,622268.5,28798,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691811,1693613.00
03/05/2017 00:30,2,0.000,ALERT,212.16,299.07,59.991,1488691804,"201051344000646","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,617251.0,617251.0,28702,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691813,1693614.00
03/05/2017 00:30,2,0.000,ALERT,211.70,299.67,59.986,1488691804,"274151322000052","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,889941.1,889941.1,28078,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691814,1693615.00
03/05/2017 00:30,2,0.000,ALERT,212.38,299.37,59.996,1488691804,"201051344000585","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,627289.8,627289.8,28860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691816,1693616.00
03/05/2017 00:30,2,0.000,ALERT,212.16,299.37,59.991,1488691804,"201051344001230","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,621051.3,621051.3,28567,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691818,1693617.00
03/05/2017 00:30,2,0.000,ALERT,212.83,299.97,59.965,1488691804,"201051344000582","219011344069620",0.00,-1.50,0,298.17,301.17,0.0,0.0,0.000,611280.2,611280.2,28778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691820,1693618.00
03/05/2017 00:30,2,0.000,ALERT,211.93,299.07,59.981,1488691804,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,629384.6,629384.6,28664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691822,1693619.00
03/05/2017 00:30,2,0.000,ALERT,211.93,297.87,60.007,1488691804,"274151322000094","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,730603.9,730603.9,29146,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691823,1693620.00
03/05/2017 00:30,2,0.000,ALERT,213.06,301.77,59.991,1488691804,"201051344000579","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,639425.3,639425.3,28624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691825,1693621.00
03/05/2017 00:30,2,0.000,ALERT,212.16,299.37,59.986,1488691804,"201051344000890","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,623074.2,623074.2,28791,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691827,1693622.00
03/05/2017 00:30,2,0.000,ALERT,212.38,298.77,59.991,1488691804,"201051344000438","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,625993.4,625993.4,28751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691829,1693623.00
03/05/2017 00:30,2,0.000,ALERT,212.61,298.47,60.002,1488691804,"201051344000417","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,603342.9,603342.9,29055,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691831,1693624.00
03/05/2017 00:30,2,0.000,ALERT,212.16,299.07,59.991,1488691804,"274151322000083","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,880975.3,880975.3,28132,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691833,1693625.00
03/05/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1488691804,"274151322000076","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,938648.7,938648.7,28233,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691835,1693626.00
03/05/2017 00:30,2,0.000,ALERT,213.06,302.07,59.991,1488691804,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,620965.8,620965.8,28825,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691837,1693627.00
03/05/2017 00:30,2,0.000,ALERT,211.93,299.97,59.981,1488691804,"274151322000095","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,929682.8,929682.8,28352,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691839,1693628.00
03/05/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1488691804,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,577431.6,577431.6,28864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691840,1693629.00
03/05/2017 00:30,2,0.000,ALERT,212.16,298.17,59.991,1488691804,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,624798.6,624798.6,28955,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691842,1693630.00
03/05/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1488691804,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,632517.8,632517.8,28443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691844,1693631.00
03/05/2017 00:30,2,0.000,ALERT,213.51,301.17,59.975,1488691804,"201051344000853","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,632697.4,632697.4,28287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691846,1693632.00
03/05/2017 00:30,2,0.000,ALERT,212.61,299.37,59.986,1488691804,"201051344000685","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,626097.7,626097.7,28630,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691848,1693633.00
03/05/2017 00:30,2,0.000,ALERT,212.38,298.47,59.986,1488691804,"201051344000917","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,622504.5,622504.5,28622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691849,1693634.00
03/05/2017 00:30,2,0.000,ALERT,212.61,299.07,59.975,1488691804,"201051344001145","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,630433.7,630433.7,28461,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691851,1693635.00
03/05/2017 00:30,2,0.000,ALERT,212.61,298.47,59.981,1488691804,"201051344000651","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,619314.2,619314.2,28834,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691853,1693636.00
03/05/2017 00:30,2,0.000,ALERT,211.48,298.77,59.954,1488691804,"274151322000088","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,843920.6,843920.6,28357,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691855,1693637.00
03/05/2017 00:30,2,0.000,ALERT,212.61,297.87,59.981,1488691804,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,731187.2,731187.2,29056,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691857,1693638.00
03/05/2017 00:30,2,0.000,ALERT,212.16,299.07,59.981,1488691804,"201051344001135","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,615397.5,615397.5,28855,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691858,1693639.00
03/05/2017 00:30,2,0.000,ALERT,212.61,301.77,60.018,1488691804,"201051344000594","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,634483.1,634483.1,28700,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691860,1693640.00
03/05/2017 00:30,2,0.000,ALERT,212.38,298.47,59.981,1488691804,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,623504.2,623504.2,28894,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691862,1693641.00
03/05/2017 00:30,2,0.000,ALERT,211.70,298.47,59.938,1488691804,"274151322000054","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,862203.8,862203.8,28255,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691864,1693642.00
03/05/2017 00:30,2,0.000,ALERT,213.29,300.57,59.928,1488691804,"201051344000867","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,620236.8,620236.8,28860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691865,1693643.00
03/05/2017 00:30,2,0.000,ALERT,212.38,299.07,59.986,1488691804,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,622138.5,622138.5,28715,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691867,1693644.00
03/05/2017 00:30,2,0.000,ALERT,213.06,301.47,59.970,1488691804,"201051344000900","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,640657.0,640657.0,28197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691869,1693645.00
03/05/2017 00:30,2,0.000,ALERT,213.06,300.27,59.970,1488691804,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,630346.3,630346.3,28275,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691871,1693646.00
03/05/2017 00:30,2,0.000,ALERT,213.06,301.47,59.975,1488691804,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,642396.2,642396.2,28180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691873,1693647.00
03/05/2017 00:30,2,0.000,ALERT,213.06,301.47,59.970,1488691804,"201051344000983","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,633515.9,633515.9,28377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691874,1693648.00
03/05/2017 00:30,2,0.000,ALERT,213.06,300.87,59.965,1488691804,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,620242.0,620242.0,28735,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488691876,1693649.00
03/05/2017 00:30,2,0.000,ALERT,213.29,301.47,59.970,1488691804,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,633396.0,633396.0,28251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691878,1693650.00
03/05/2017 00:30,2,0.000,ALERT,211.93,298.17,59.970,1488691804,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,833826.1,833826.1,28609,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488691880,1693651.00
03/05/2017 00:45,2,0.000,ALERT,213.74,300.87,59.975,1488692703,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,632618.5,632618.5,28289,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692705,1693652.00
03/05/2017 00:45,2,0.000,ALERT,212.38,299.07,59.965,1488692703,"274151322000085","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,860019.6,860019.6,28316,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692707,1693653.00
03/05/2017 00:45,2,0.000,ALERT,213.96,301.17,60.002,1488692703,"201051344000633","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,619493.4,619493.4,28838,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692709,1693654.00
03/05/2017 00:45,2,0.000,ALERT,213.51,301.17,59.928,1488692703,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,622268.5,622268.5,28800,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692711,1693655.00
03/05/2017 00:45,2,0.000,ALERT,212.38,299.07,59.954,1488692703,"201051344000646","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,617251.0,617251.0,28704,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692712,1693656.00
03/05/2017 00:45,2,0.000,ALERT,211.93,300.27,59.959,1488692703,"274151322000052","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,889941.1,889941.1,28080,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692714,1693657.00
03/05/2017 00:45,2,0.000,ALERT,212.83,299.37,59.959,1488692703,"201051344000585","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,627289.8,627289.8,28862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692716,1693658.00
03/05/2017 00:45,2,0.000,ALERT,212.61,299.37,59.944,1488692703,"201051344001230","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,621051.3,621051.3,28569,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692718,1693659.00
03/05/2017 00:45,2,0.000,ALERT,213.29,299.97,60.007,1488692703,"201051344000582","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,611280.2,611280.2,28780,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692720,1693660.00
03/05/2017 00:45,2,0.000,ALERT,212.38,299.07,59.917,1488692703,"201051344000955","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,629384.6,629384.6,28666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692721,1693661.00
03/05/2017 00:45,2,0.000,ALERT,212.38,299.07,59.954,1488692703,"274151322000094","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,730603.9,730603.9,29148,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692723,1693662.00
03/05/2017 00:45,2,0.000,ALERT,213.51,302.07,59.965,1488692703,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,639425.3,639425.3,28626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692725,1693663.00
03/05/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1488692703,"201051344000890","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,623074.2,623074.2,28793,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488692727,1693664.00
03/05/2017 00:45,2,0.000,ALERT,212.83,299.07,59.954,1488692703,"201051344000438","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,625993.4,625993.4,28753,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692729,1693665.00
03/05/2017 00:45,2,0.000,ALERT,213.06,298.77,59.981,1488692703,"201051344000417","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,603342.9,603342.9,29057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692730,1693666.00
03/05/2017 00:45,2,0.000,ALERT,212.38,299.37,59.949,1488692703,"274151322000083","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,880975.3,880975.3,28134,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692732,1693667.00
03/05/2017 00:45,2,0.000,ALERT,213.06,299.67,59.949,1488692703,"274151322000076","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,938648.7,938648.7,28235,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692734,1693668.00
03/05/2017 00:45,2,0.000,ALERT,213.29,302.07,59.965,1488692703,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,620965.8,620965.8,28827,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692736,1693669.00
03/05/2017 00:45,2,0.000,ALERT,212.16,300.27,59.944,1488692703,"274151322000095","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,929682.8,929682.8,28354,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692738,1693670.00
