ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 00:45,2,0.000,ALERT,213.29,301.17,59.975,1488692703,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,577431.6,577431.6,28866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692739,1693671.00
03/05/2017 00:45,2,0.000,ALERT,212.61,298.47,59.949,1488692703,"201051344001025","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,624798.6,624798.6,28957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488692741,1693672.00
03/05/2017 00:45,2,0.000,ALERT,213.29,301.17,59.944,1488692703,"201051344000458","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,632517.8,632517.8,28445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692743,1693673.00
03/05/2017 00:45,2,0.000,ALERT,213.96,301.17,59.965,1488692703,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,632697.4,632697.4,28289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692745,1693674.00
03/05/2017 00:45,2,0.000,ALERT,213.06,299.37,59.981,1488692703,"201051344000685","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,626097.7,626097.7,28632,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692747,1693675.00
03/05/2017 00:45,2,0.000,ALERT,212.83,298.77,59.949,1488692703,"201051344000917","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,622504.5,622504.5,28624,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692748,1693676.00
03/05/2017 00:45,2,0.000,ALERT,213.06,299.67,59.938,1488692703,"201051344001145","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,630433.7,630433.7,28463,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692750,1693677.00
03/05/2017 00:45,2,0.000,ALERT,212.83,298.77,59.954,1488692703,"201051344000651","219011344069620",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,619314.2,619314.2,28836,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692752,1693678.00
03/05/2017 00:45,2,0.000,ALERT,211.70,298.47,59.912,1488692703,"274151322000088","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,843920.6,843920.6,28359,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692754,1693679.00
03/05/2017 00:45,2,0.000,ALERT,212.83,298.47,59.954,1488692703,"274151322000068","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,731187.2,731187.2,29058,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692756,1693680.00
03/05/2017 00:45,2,0.000,ALERT,212.38,299.37,59.959,1488692703,"201051344001135","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,615397.5,615397.5,28857,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692757,1693681.00
03/05/2017 00:45,2,0.000,ALERT,212.83,301.77,59.965,1488692703,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,634483.1,634483.1,28702,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488692759,1693682.00
03/05/2017 00:45,2,0.000,ALERT,212.83,299.07,59.959,1488692703,"201051344001203","219011344069620",0.00,-1.00,0,295.76,302.68,0.0,0.0,0.000,623504.2,623504.2,28896,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692761,1693683.00
03/05/2017 00:45,2,0.000,ALERT,212.16,299.67,59.981,1488692703,"274151322000054","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,862203.8,862203.8,28257,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692763,1693684.00
03/05/2017 00:45,2,0.000,ALERT,213.51,300.87,59.991,1488692703,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,620236.8,620236.8,28862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692765,1693685.00
03/05/2017 00:45,2,0.000,ALERT,212.61,299.07,59.970,1488692703,"201051344001093","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,622138.5,622138.5,28717,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692766,1693686.00
03/05/2017 00:45,2,0.000,ALERT,213.29,301.17,59.954,1488692703,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,640657.0,640657.0,28199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692768,1693687.00
03/05/2017 00:45,2,0.000,ALERT,213.29,300.57,59.954,1488692703,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,630346.3,630346.3,28277,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488692770,1693688.00
03/05/2017 00:45,2,0.000,ALERT,213.51,302.07,59.959,1488692703,"201051344000569","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,642396.2,642396.2,28182,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692772,1693689.00
03/05/2017 00:45,2,0.000,ALERT,213.29,301.47,59.959,1488692703,"201051344000983","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,633515.9,633515.9,28379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692774,1693690.00
03/05/2017 00:45,2,0.000,ALERT,213.51,301.17,59.965,1488692703,"201051344001158","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,620242.0,620242.0,28737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692775,1693691.00
03/05/2017 00:45,2,0.000,ALERT,213.96,302.07,59.959,1488692703,"201051344000576","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,633396.0,633396.0,28253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692777,1693692.00
03/05/2017 00:45,2,0.000,ALERT,212.16,298.47,59.959,1488692703,"274151322000087","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,833826.1,833826.1,28611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488692779,1693693.00
03/05/2017 01:00,2,0.000,ALERT,213.74,301.77,59.975,1488693603,"201051344000645","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,632618.5,632618.5,28291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693605,1693694.00
03/05/2017 01:00,2,0.000,ALERT,212.16,299.67,59.996,1488693603,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,860019.6,860019.6,28318,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693607,1693695.00
03/05/2017 01:00,2,0.000,ALERT,213.96,301.77,59.975,1488693603,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,619493.4,619493.4,28840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693609,1693696.00
03/05/2017 01:00,2,0.000,ALERT,213.51,302.07,59.986,1488693603,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,622268.5,622268.5,28802,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693610,1693697.00
03/05/2017 01:00,2,0.000,ALERT,212.61,300.57,59.975,1488693603,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,617251.0,617251.0,28706,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693612,1693698.00
03/05/2017 01:00,2,0.000,ALERT,211.93,299.67,59.981,1488693603,"274151322000052","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,889941.1,889941.1,28082,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693614,1693699.00
03/05/2017 01:00,2,0.000,ALERT,212.83,300.57,59.981,1488693603,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,627289.8,627289.8,28864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693616,1693700.00
03/05/2017 01:00,2,0.000,ALERT,212.61,300.57,59.981,1488693603,"201051344001230","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,621051.3,621051.3,28571,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693618,1693701.00
03/05/2017 01:00,2,0.000,ALERT,213.06,300.87,59.954,1488693603,"201051344000582","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,611280.2,611280.2,28782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693620,1693702.00
03/05/2017 01:00,2,0.000,ALERT,212.38,300.27,59.986,1488693603,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,629384.6,629384.6,28668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693621,1693703.00
03/05/2017 01:00,2,0.000,ALERT,212.16,299.07,59.954,1488693603,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,730603.9,730603.9,29150,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693623,1693704.00
03/05/2017 01:00,2,0.000,ALERT,213.29,302.68,59.944,1488693603,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,639425.3,639425.3,28628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693625,1693705.00
03/05/2017 01:00,2,0.000,ALERT,212.61,300.57,59.991,1488693603,"201051344000890","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,623074.2,623074.2,28795,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693627,1693706.00
03/05/2017 01:00,2,0.000,ALERT,212.61,299.97,59.986,1488693603,"201051344000438","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,625993.4,625993.4,28755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693629,1693707.00
03/05/2017 01:00,2,0.000,ALERT,213.06,299.97,59.986,1488693603,"201051344000417","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,603342.9,603342.9,29059,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693630,1693708.00
03/05/2017 01:00,2,0.000,ALERT,212.38,300.57,60.018,1488693603,"274151322000083","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,880975.3,880975.3,28136,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693632,1693709.00
03/05/2017 01:00,2,0.000,ALERT,212.61,299.97,59.986,1488693603,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,938648.7,938648.7,28237,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693634,1693710.00
03/05/2017 01:00,2,0.000,ALERT,213.06,302.98,59.981,1488693603,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,620965.8,620965.8,28829,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693636,1693711.00
03/05/2017 01:00,2,0.000,ALERT,212.16,300.87,59.986,1488693603,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,929682.8,929682.8,28356,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693638,1693712.00
03/05/2017 01:00,2,0.000,ALERT,213.06,302.37,59.991,1488693603,"201051344000988","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,577431.6,577431.6,28868,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693640,1693713.00
03/05/2017 01:00,2,0.000,ALERT,212.61,299.67,59.986,1488693603,"201051344001025","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,624798.6,624798.6,28959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693641,1693714.00
03/05/2017 01:00,2,0.000,ALERT,213.29,302.07,59.986,1488693603,"201051344000458","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,632517.8,632517.8,28447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693643,1693715.00
03/05/2017 01:00,2,0.000,ALERT,213.96,301.77,60.012,1488693603,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,632697.4,632697.4,28291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693645,1693716.00
03/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.975,1488693603,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,626097.7,626097.7,28634,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693647,1693717.00
03/05/2017 01:00,2,0.000,ALERT,212.83,299.97,59.996,1488693603,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,622504.5,622504.5,28626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693649,1693718.00
03/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.996,1488693603,"201051344001145","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,630433.7,630433.7,28465,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693650,1693719.00
03/05/2017 01:00,2,0.000,ALERT,212.83,299.67,59.996,1488693603,"201051344000651","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,619314.2,619314.2,28838,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693652,1693720.00
03/05/2017 01:00,2,0.000,ALERT,211.70,299.37,59.996,1488693603,"274151322000088","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,843920.6,843920.6,28361,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693654,1693721.00
03/05/2017 01:00,2,0.000,ALERT,212.83,299.07,59.996,1488693603,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,731187.2,731187.2,29060,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693656,1693722.00
03/05/2017 01:00,2,0.000,ALERT,212.38,300.27,59.996,1488693603,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,615397.5,615397.5,28859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693657,1693723.00
03/05/2017 01:00,2,0.000,ALERT,212.83,302.37,59.996,1488693603,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,634483.1,634483.1,28704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693659,1693724.00
03/05/2017 01:00,2,0.000,ALERT,212.61,299.97,60.002,1488693603,"201051344001203","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,623504.2,623504.2,28898,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693661,1693725.00
03/05/2017 01:00,2,0.000,ALERT,211.93,300.57,59.996,1488693603,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,862203.8,862203.8,28259,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693663,1693726.00
03/05/2017 01:00,2,0.000,ALERT,213.74,301.47,59.991,1488693603,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,620236.8,620236.8,28864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488693665,1693727.00
03/05/2017 01:00,2,0.000,ALERT,212.61,299.97,60.012,1488693603,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,622138.5,622138.5,28719,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693666,1693728.00
03/05/2017 01:00,2,0.000,ALERT,213.29,301.77,59.996,1488693603,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,640657.0,640657.0,28201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693668,1693729.00
03/05/2017 01:00,2,0.000,ALERT,213.29,301.17,60.028,1488693603,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,630346.3,630346.3,28279,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693670,1693730.00
03/05/2017 01:00,2,0.000,ALERT,213.29,302.07,60.028,1488693603,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,642396.2,642396.2,28184,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693672,1693731.00
03/05/2017 01:00,2,0.000,ALERT,213.29,301.77,59.991,1488693603,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,633515.9,633515.9,28381,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693674,1693732.00
03/05/2017 01:00,2,0.000,ALERT,213.51,301.77,60.034,1488693603,"201051344001158","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,620242.0,620242.0,28739,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693676,1693733.00
03/05/2017 01:00,2,0.000,ALERT,213.51,301.77,60.034,1488693603,"201051344000576","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,633396.0,633396.0,28255,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693678,1693734.00
03/05/2017 01:00,2,0.000,ALERT,211.93,298.77,59.981,1488693603,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,833826.1,833826.1,28613,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488693679,1693735.00
03/05/2017 01:15,2,0.000,ALERT,213.96,301.47,59.938,1488694503,"201051344000645","219011344069620",0.00,0.00,0,299.67,307.18,0.0,0.0,0.000,632618.5,632618.5,28293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694505,1693736.00
03/05/2017 01:15,2,0.000,ALERT,212.38,299.97,59.965,1488694503,"274151322000085","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,860019.6,860019.6,28320,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694507,1693737.00
03/05/2017 01:15,2,0.000,ALERT,213.96,301.47,59.933,1488694503,"201051344000633","219011344069620",0.00,-1.00,0,298.17,306.58,0.0,0.0,0.000,619493.4,619493.4,28842,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694508,1693738.00
03/05/2017 01:15,2,0.000,ALERT,213.51,301.47,59.991,1488694503,"201051344000469","219011344069620",0.00,-1.50,0,298.77,306.28,0.0,0.0,0.000,622268.5,622268.5,28804,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694510,1693739.00
03/05/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1488694503,"201051344000646","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,617251.0,617251.0,28708,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694512,1693740.00
03/05/2017 01:15,2,0.000,ALERT,211.93,300.87,59.965,1488694503,"274151322000052","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,889941.1,889941.1,28084,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694514,1693741.00
03/05/2017 01:15,2,0.000,ALERT,212.83,299.67,59.996,1488694503,"201051344000585","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,627289.8,627289.8,28866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694515,1693742.00
03/05/2017 01:15,2,0.000,ALERT,212.61,299.97,59.959,1488694503,"201051344001230","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,621051.3,621051.3,28573,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694517,1693743.00
03/05/2017 01:15,2,0.000,ALERT,213.51,300.87,59.975,1488694503,"201051344000582","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,611280.2,611280.2,28784,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694519,1693744.00
03/05/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1488694503,"201051344000955","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,629384.6,629384.6,28670,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694521,1693745.00
03/05/2017 01:15,2,0.000,ALERT,212.38,299.67,59.949,1488694503,"274151322000094","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,730603.9,730603.9,29152,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694523,1693746.00
03/05/2017 01:15,2,0.000,ALERT,213.51,302.07,59.970,1488694503,"201051344000579","219011344069620",0.00,-0.50,0,300.57,307.48,0.0,0.0,0.000,639425.3,639425.3,28630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694525,1693747.00
03/05/2017 01:15,2,0.000,ALERT,212.61,299.97,60.012,1488694503,"201051344000890","219011344069620",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,623074.2,623074.2,28797,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694526,1693748.00
03/05/2017 01:15,2,0.000,ALERT,213.06,299.97,59.970,1488694503,"201051344000438","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,625993.4,625993.4,28757,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694528,1693749.00
03/05/2017 01:15,2,0.000,ALERT,213.06,299.37,60.012,1488694503,"201051344000417","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,603342.9,603342.9,29061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694530,1693750.00
03/05/2017 01:15,2,0.000,ALERT,212.38,299.97,59.959,1488694503,"274151322000083","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,880975.3,880975.3,28138,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694532,1693751.00
03/05/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1488694503,"274151322000076","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,938648.7,938648.7,28239,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694534,1693752.00
03/05/2017 01:15,2,0.000,ALERT,213.29,302.07,59.975,1488694503,"201051344000868","219011344069620",0.00,-0.50,0,300.87,308.09,0.0,0.0,0.000,620965.8,620965.8,28831,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694536,1693753.00
03/05/2017 01:15,2,0.000,ALERT,212.38,300.87,59.970,1488694503,"274151322000095","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,929682.8,929682.8,28358,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694537,1693754.00
03/05/2017 01:15,2,0.000,ALERT,213.29,301.17,59.991,1488694503,"201051344000988","219011344069620",0.00,0.00,0,297.57,305.98,0.0,0.0,0.000,577431.6,577431.6,28870,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694539,1693755.00
03/05/2017 01:15,2,0.000,ALERT,212.61,299.07,59.970,1488694503,"201051344001025","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,624798.6,624798.6,28961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694541,1693756.00
03/05/2017 01:15,2,0.000,ALERT,213.29,301.47,59.970,1488694503,"201051344000458","219011344069620",0.00,1.00,0,299.97,307.48,0.0,0.0,0.000,632517.8,632517.8,28449,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694543,1693757.00
03/05/2017 01:15,2,0.000,ALERT,213.96,301.47,59.970,1488694503,"201051344000853","219011344069620",0.00,-1.00,0,299.97,307.18,0.0,0.0,0.000,632697.4,632697.4,28293,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694545,1693758.00
03/05/2017 01:15,2,0.000,ALERT,213.29,299.97,60.023,1488694503,"201051344000685","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,626097.7,626097.7,28636,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694546,1693759.00
03/05/2017 01:15,2,0.000,ALERT,212.61,298.77,59.986,1488694503,"201051344000917","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,622504.5,622504.5,28628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694548,1693760.00
03/05/2017 01:15,2,0.000,ALERT,213.06,299.97,59.991,1488694503,"201051344001145","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,630433.7,630433.7,28467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694550,1693761.00
03/05/2017 01:15,2,0.000,ALERT,212.83,298.77,59.970,1488694503,"201051344000651","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,619314.2,619314.2,28840,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694552,1693762.00
03/05/2017 01:15,2,0.000,ALERT,211.93,299.67,59.981,1488694503,"274151322000088","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,843920.6,843920.6,28363,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694554,1693763.00
03/05/2017 01:15,2,0.000,ALERT,212.83,299.37,59.975,1488694503,"274151322000068","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,731187.2,731187.2,29062,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694555,1693764.00
03/05/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1488694503,"201051344001135","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,615397.5,615397.5,28861,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694557,1693765.00
03/05/2017 01:15,2,0.000,ALERT,213.06,302.07,59.949,1488694503,"201051344000594","219011344069620",0.00,-1.00,0,299.67,307.48,0.0,0.0,0.000,634483.1,634483.1,28706,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694559,1693766.00
03/05/2017 01:15,2,0.000,ALERT,212.83,299.07,59.965,1488694503,"201051344001203","219011344069620",0.00,-1.00,0,297.87,305.08,0.0,0.0,0.000,623504.2,623504.2,28900,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694561,1693767.00
03/05/2017 01:15,2,0.000,ALERT,211.93,299.37,59.965,1488694503,"274151322000054","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,862203.8,862203.8,28261,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694563,1693768.00
03/05/2017 01:15,2,0.000,ALERT,213.74,300.87,59.975,1488694503,"201051344000867","219011344069620",0.00,0.00,0,298.77,307.78,0.0,0.0,0.000,620236.8,620236.8,28866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694564,1693769.00
03/05/2017 01:15,2,0.000,ALERT,212.83,299.37,59.954,1488694503,"201051344001093","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,622138.5,622138.5,28721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694566,1693770.00
03/05/2017 01:15,2,0.000,ALERT,213.06,301.17,59.965,1488694503,"201051344000900","219011344069620",0.00,-0.50,0,299.67,306.58,0.0,0.0,0.000,640657.0,640657.0,28203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694568,1693771.00
03/05/2017 01:15,2,0.000,ALERT,213.51,300.57,59.928,1488694503,"201051344000648","219011344069620",0.00,-1.50,0,299.07,307.18,0.0,0.0,0.000,630346.3,630346.3,28281,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694570,1693772.00
03/05/2017 01:15,2,0.000,ALERT,213.29,301.77,59.959,1488694503,"201051344000569","219011344069620",0.00,-0.50,0,300.27,307.78,0.0,0.0,0.000,642396.2,642396.2,28186,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694571,1693773.00
03/05/2017 01:15,2,0.000,ALERT,213.29,301.47,59.970,1488694503,"201051344000983","219011344069620",0.00,0.00,0,299.97,307.48,0.0,0.0,0.000,633515.9,633515.9,28383,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694573,1693774.00
03/05/2017 01:15,2,0.000,ALERT,213.51,301.47,59.944,1488694503,"201051344001158","219011344069620",0.00,-1.50,0,299.37,306.28,0.0,0.0,0.000,620242.0,620242.0,28741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488694575,1693775.00
03/05/2017 01:15,2,0.000,ALERT,213.74,302.07,59.970,1488694503,"201051344000576","219011344069620",0.00,-0.50,0,299.67,306.88,0.0,0.0,0.000,633396.0,633396.0,28257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694577,1693776.00
03/05/2017 01:15,2,0.000,ALERT,212.38,298.77,59.981,1488694503,"274151322000087","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,833826.1,833826.1,28615,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488694579,1693777.00
03/05/2017 01:30,2,0.000,ALERT,214.19,302.07,59.986,1488695404,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,632618.5,632618.5,28295,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695406,1693778.00
03/05/2017 01:30,2,0.000,ALERT,212.61,299.67,59.954,1488695404,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,860019.6,860019.6,28322,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695407,1693779.00
03/05/2017 01:30,2,0.000,ALERT,214.41,302.07,59.991,1488695404,"201051344000633","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,619493.4,619493.4,28844,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695409,1693780.00
03/05/2017 01:30,2,0.000,ALERT,213.74,302.07,59.970,1488695404,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,622268.5,622268.5,28806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695411,1693781.00
03/05/2017 01:30,2,0.000,ALERT,212.61,299.67,59.965,1488695404,"201051344000646","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,617251.0,617251.0,28710,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695413,1693782.00
03/05/2017 01:30,2,0.000,ALERT,212.16,299.97,59.954,1488695404,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,889941.1,889941.1,28086,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695414,1693783.00
03/05/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1488695404,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,627289.8,627289.8,28868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695416,1693784.00
03/05/2017 01:30,2,0.000,ALERT,212.83,300.57,59.970,1488695404,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,621051.3,621051.3,28575,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695418,1693785.00
03/05/2017 01:30,2,0.000,ALERT,213.29,300.57,59.959,1488695404,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,611280.2,611280.2,28786,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695420,1693786.00
03/05/2017 01:30,2,0.000,ALERT,212.61,299.97,59.944,1488695404,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,629384.6,629384.6,28672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488695422,1693787.00
03/05/2017 01:30,2,0.000,ALERT,212.38,299.07,59.959,1488695404,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,730603.9,730603.9,29154,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695424,1693788.00
03/05/2017 01:30,2,0.000,ALERT,213.51,302.68,59.965,1488695404,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,639425.3,639425.3,28632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695425,1693789.00
03/05/2017 01:30,2,0.000,ALERT,212.83,300.27,59.975,1488695404,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,623074.2,623074.2,28799,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695427,1693790.00
03/05/2017 01:30,2,0.000,ALERT,212.83,299.97,59.965,1488695404,"201051344000438","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,625993.4,625993.4,28759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488695429,1693791.00
03/05/2017 01:30,2,0.000,ALERT,213.06,299.07,59.944,1488695404,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,603342.9,603342.9,29063,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488695431,1693792.00
03/05/2017 01:30,2,0.000,ALERT,212.61,299.97,60.007,1488695404,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,880975.3,880975.3,28140,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695433,1693793.00
03/05/2017 01:30,2,0.000,ALERT,213.06,300.27,59.959,1488695404,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,938648.7,938648.7,28241,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695435,1693794.00
03/05/2017 01:30,2,0.000,ALERT,213.74,302.98,59.959,1488695404,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,620965.8,620965.8,28833,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695437,1693795.00
03/05/2017 01:30,2,0.000,ALERT,212.38,300.57,59.959,1488695404,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,929682.8,929682.8,28360,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695439,1693796.00
03/05/2017 01:30,2,0.000,ALERT,213.51,302.07,60.002,1488695404,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,577431.6,577431.6,28872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695440,1693797.00
03/05/2017 01:30,2,0.000,ALERT,212.83,299.07,59.965,1488695404,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,624798.6,624798.6,28963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695442,1693798.00
03/05/2017 01:30,2,0.000,ALERT,213.51,302.07,59.959,1488695404,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,632517.8,632517.8,28451,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695444,1693799.00
03/05/2017 01:30,2,0.000,ALERT,214.19,302.07,60.007,1488695404,"201051344000853","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,632697.4,632697.4,28295,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695446,1693800.00
03/05/2017 01:30,2,0.000,ALERT,213.29,299.67,59.965,1488695404,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,626097.7,626097.7,28638,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695448,1693801.00
03/05/2017 01:30,2,0.000,ALERT,213.29,299.37,59.959,1488695404,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,622504.5,622504.5,28630,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695449,1693802.00
03/05/2017 01:30,2,0.000,ALERT,213.06,299.67,59.965,1488695404,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,630433.7,630433.7,28469,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695451,1693803.00
03/05/2017 01:30,2,0.000,ALERT,213.06,299.07,59.965,1488695404,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,619314.2,619314.2,28842,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695453,1693804.00
03/05/2017 01:30,2,0.000,ALERT,211.93,299.67,59.949,1488695404,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,843920.6,843920.6,28365,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695455,1693805.00
03/05/2017 01:30,2,0.000,ALERT,213.06,299.07,59.959,1488695404,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,731187.2,731187.2,29064,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695457,1693806.00
03/05/2017 01:30,2,0.000,ALERT,212.38,299.37,59.954,1488695404,"201051344001135","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,615397.5,615397.5,28863,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695459,1693807.00
03/05/2017 01:30,2,0.000,ALERT,213.06,302.68,59.959,1488695404,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,634483.1,634483.1,28708,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488695461,1693808.00
03/05/2017 01:30,2,0.000,ALERT,213.06,299.37,59.959,1488695404,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,623504.2,623504.2,28902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695462,1693809.00
03/05/2017 01:30,2,0.000,ALERT,212.16,299.67,59.954,1488695404,"274151322000054","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,862203.8,862203.8,28263,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695464,1693810.00
03/05/2017 01:30,2,0.000,ALERT,213.96,301.77,59.965,1488695404,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,620236.8,620236.8,28868,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488695466,1693811.00
03/05/2017 01:30,2,0.000,ALERT,212.83,299.67,59.959,1488695404,"201051344001093","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,622138.5,622138.5,28723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695468,1693812.00
03/05/2017 01:30,2,0.000,ALERT,213.51,302.07,59.949,1488695404,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,640657.0,640657.0,28205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488695470,1693813.00
03/05/2017 01:30,2,0.000,ALERT,213.74,301.17,59.991,1488695404,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,630346.3,630346.3,28283,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488695471,1693814.00
03/05/2017 01:30,2,0.000,ALERT,213.74,302.37,59.986,1488695404,"201051344000569","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,642396.2,642396.2,28188,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695473,1693815.00
