ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 01:30,2,0.000,ALERT,213.51,302.07,59.954,1488695404,"201051344000983","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,633515.9,633515.9,28385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695475,1693816.00
03/05/2017 01:30,2,0.000,ALERT,213.74,301.77,59.965,1488695404,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,620242.0,620242.0,28743,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695477,1693817.00
03/05/2017 01:30,2,0.000,ALERT,214.19,302.68,59.959,1488695404,"201051344000576","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,633396.0,633396.0,28259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695478,1693818.00
03/05/2017 01:30,2,0.000,ALERT,212.38,298.17,59.928,1488695404,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,833826.1,833826.1,28617,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488695480,1693819.00
03/05/2017 01:45,2,0.000,ALERT,214.41,302.37,59.996,1488696303,"201051344000645","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,632618.5,632618.5,28297,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696305,1693820.00
03/05/2017 01:45,2,0.000,ALERT,212.61,299.67,59.949,1488696303,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,860019.6,860019.6,28324,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696307,1693821.00
03/05/2017 01:45,2,0.000,ALERT,214.41,301.77,59.975,1488696303,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,619493.4,619493.4,28846,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488696308,1693822.00
03/05/2017 01:45,2,0.000,ALERT,213.74,301.77,59.991,1488696303,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,622268.5,622268.5,28808,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696310,1693823.00
03/05/2017 01:45,2,0.000,ALERT,212.83,299.67,59.996,1488696303,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,617251.0,617251.0,28712,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696312,1693824.00
03/05/2017 01:45,2,0.000,ALERT,212.38,300.87,59.991,1488696303,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,889941.1,889941.1,28088,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696314,1693825.00
03/05/2017 01:45,2,0.000,ALERT,213.06,299.97,59.996,1488696303,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,627289.8,627289.8,28870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488696316,1693826.00
03/05/2017 01:45,2,0.000,ALERT,212.83,299.67,59.975,1488696303,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,621051.3,621051.3,28577,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696318,1693827.00
03/05/2017 01:45,2,0.000,ALERT,213.51,300.57,60.002,1488696303,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,611280.2,611280.2,28788,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696320,1693828.00
03/05/2017 01:45,2,0.000,ALERT,212.61,299.67,59.991,1488696303,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,629384.6,629384.6,28674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696321,1693829.00
03/05/2017 01:45,2,0.000,ALERT,212.38,298.77,59.954,1488696303,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,730603.9,730603.9,29156,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696323,1693830.00
03/05/2017 01:45,2,0.000,ALERT,213.74,302.68,59.996,1488696303,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,639425.3,639425.3,28634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488696325,1693831.00
03/05/2017 01:45,2,0.000,ALERT,212.83,299.67,60.002,1488696303,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,623074.2,623074.2,28801,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696327,1693832.00
03/05/2017 01:45,2,0.000,ALERT,212.83,299.37,60.002,1488696303,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,625993.4,625993.4,28761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696329,1693833.00
03/05/2017 01:45,2,0.000,ALERT,213.29,299.07,60.018,1488696303,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,603342.9,603342.9,29065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696330,1693834.00
03/05/2017 01:45,2,0.000,ALERT,212.38,299.97,59.954,1488696303,"274151322000083","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,880975.3,880975.3,28142,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488696332,1693835.00
03/05/2017 01:45,2,0.000,ALERT,213.06,299.67,59.981,1488696303,"274151322000076","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,938648.7,938648.7,28243,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696334,1693836.00
03/05/2017 01:45,2,0.000,ALERT,213.51,302.68,60.002,1488696303,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,620965.8,620965.8,28835,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696336,1693837.00
03/05/2017 01:45,2,0.000,ALERT,212.38,300.87,60.023,1488696303,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,929682.8,929682.8,28362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696338,1693838.00
03/05/2017 01:45,2,0.000,ALERT,213.51,302.07,60.007,1488696303,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,577431.6,577431.6,28874,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696340,1693839.00
03/05/2017 01:45,2,0.000,ALERT,212.83,298.77,59.996,1488696303,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,624798.6,624798.6,28965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696341,1693840.00
03/05/2017 01:45,2,0.000,ALERT,213.51,301.77,60.018,1488696303,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,632517.8,632517.8,28453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696343,1693841.00
03/05/2017 01:45,2,0.000,ALERT,214.19,302.07,59.996,1488696303,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,632697.4,632697.4,28297,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696345,1693842.00
03/05/2017 01:45,2,0.000,ALERT,213.29,299.67,59.996,1488696303,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,626097.7,626097.7,28640,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696347,1693843.00
03/05/2017 01:45,2,0.000,ALERT,213.06,299.07,59.996,1488696303,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,622504.5,622504.5,28632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696348,1693844.00
03/05/2017 01:45,2,0.000,ALERT,213.29,299.97,60.012,1488696303,"201051344001145","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,630433.7,630433.7,28471,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696350,1693845.00
03/05/2017 01:45,2,0.000,ALERT,213.06,299.07,59.986,1488696303,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,619314.2,619314.2,28844,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696352,1693846.00
03/05/2017 01:45,2,0.000,ALERT,211.93,299.67,59.986,1488696303,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,843920.6,843920.6,28367,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488696354,1693847.00
03/05/2017 01:45,2,0.000,ALERT,213.06,299.37,59.986,1488696303,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,731187.2,731187.2,29066,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696356,1693848.00
03/05/2017 01:45,2,0.000,ALERT,212.61,299.67,59.996,1488696303,"201051344001135","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,615397.5,615397.5,28865,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696357,1693849.00
03/05/2017 01:45,2,0.000,ALERT,213.29,302.68,59.996,1488696303,"201051344000594","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,634483.1,634483.1,28710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696359,1693850.00
03/05/2017 01:45,2,0.000,ALERT,213.06,299.37,60.007,1488696303,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,623504.2,623504.2,28904,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488696361,1693851.00
03/05/2017 01:45,2,0.000,ALERT,212.16,299.97,60.002,1488696303,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,862203.8,862203.8,28265,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696363,1693852.00
03/05/2017 01:45,2,0.000,ALERT,213.74,301.47,60.002,1488696303,"201051344000867","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,620236.8,620236.8,28870,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696365,1693853.00
03/05/2017 01:45,2,0.000,ALERT,212.83,299.67,59.996,1488696303,"201051344001093","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,622138.5,622138.5,28725,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696367,1693854.00
03/05/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1488696303,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,640657.0,640657.0,28207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696368,1693855.00
03/05/2017 01:45,2,0.000,ALERT,213.74,301.17,59.959,1488696303,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,630346.3,630346.3,28285,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696370,1693856.00
03/05/2017 01:45,2,0.000,ALERT,213.74,302.68,59.991,1488696303,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,642396.2,642396.2,28190,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696372,1693857.00
03/05/2017 01:45,2,0.000,ALERT,213.51,302.07,59.991,1488696303,"201051344000983","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,633515.9,633515.9,28387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696374,1693858.00
03/05/2017 01:45,2,0.000,ALERT,213.74,301.77,59.991,1488696303,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,620242.0,620242.0,28745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488696376,1693859.00
03/05/2017 01:45,2,0.000,ALERT,213.96,302.37,59.986,1488696303,"201051344000576","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,633396.0,633396.0,28261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696378,1693860.00
03/05/2017 01:45,2,0.000,ALERT,212.61,298.77,59.991,1488696303,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,833826.1,833826.1,28619,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488696380,1693861.00
03/05/2017 02:00,2,0.000,ALERT,214.19,301.77,59.981,1488697203,"201051344000645","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,632618.5,632618.5,28299,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697205,1693862.00
03/05/2017 02:00,2,0.000,ALERT,212.61,299.97,59.965,1488697203,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,860019.6,860019.6,28326,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697207,1693863.00
03/05/2017 02:00,2,0.000,ALERT,214.19,301.77,59.981,1488697203,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,619493.4,619493.4,28848,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697209,1693864.00
03/05/2017 02:00,2,0.000,ALERT,213.74,301.77,59.981,1488697203,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,622268.5,622268.5,28810,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697211,1693865.00
03/05/2017 02:00,2,0.000,ALERT,212.83,299.97,60.023,1488697203,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,617251.0,617251.0,28714,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697213,1693866.00
03/05/2017 02:00,2,0.000,ALERT,212.16,300.87,59.996,1488697203,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,889941.1,889941.1,28090,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697214,1693867.00
03/05/2017 02:00,2,0.000,ALERT,213.06,299.97,59.996,1488697203,"201051344000585","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,627289.8,627289.8,28872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697216,1693868.00
03/05/2017 02:00,2,0.000,ALERT,212.83,300.27,59.954,1488697203,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,621051.3,621051.3,28579,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697218,1693869.00
03/05/2017 02:00,2,0.000,ALERT,213.51,300.87,60.012,1488697203,"201051344000582","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,611280.2,611280.2,28790,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697220,1693870.00
03/05/2017 02:00,2,0.000,ALERT,212.61,299.97,59.991,1488697203,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,629384.6,629384.6,28676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697221,1693871.00
03/05/2017 02:00,2,0.000,ALERT,212.61,299.67,59.975,1488697203,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,730603.9,730603.9,29158,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697223,1693872.00
03/05/2017 02:00,2,0.000,ALERT,213.74,302.37,60.002,1488697203,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,639425.3,639425.3,28636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697225,1693873.00
03/05/2017 02:00,2,0.000,ALERT,212.83,300.27,60.034,1488697203,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,623074.2,623074.2,28803,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697227,1693874.00
03/05/2017 02:00,2,0.000,ALERT,213.06,299.67,60.023,1488697203,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,625993.4,625993.4,28763,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697229,1693875.00
03/05/2017 02:00,2,0.000,ALERT,213.29,299.37,59.996,1488697203,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,603342.9,603342.9,29067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697230,1693876.00
03/05/2017 02:00,2,0.000,ALERT,212.61,300.87,59.986,1488697203,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,880975.3,880975.3,28144,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697232,1693877.00
03/05/2017 02:00,2,0.000,ALERT,213.06,300.57,59.981,1488697203,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,938648.7,938648.7,28245,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697234,1693878.00
03/05/2017 02:00,2,0.000,ALERT,213.74,302.68,59.991,1488697203,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,620965.8,620965.8,28837,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697236,1693879.00
03/05/2017 02:00,2,0.000,ALERT,212.38,300.57,59.981,1488697203,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,929682.8,929682.8,28364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697238,1693880.00
03/05/2017 02:00,2,0.000,ALERT,213.51,301.77,59.991,1488697203,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,577431.6,577431.6,28876,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697240,1693881.00
03/05/2017 02:00,2,0.000,ALERT,212.83,299.07,59.996,1488697203,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,624798.6,624798.6,28967,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697242,1693882.00
03/05/2017 02:00,2,0.000,ALERT,213.51,301.77,59.970,1488697203,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,632517.8,632517.8,28455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697243,1693883.00
03/05/2017 02:00,2,0.000,ALERT,214.19,301.77,59.991,1488697203,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,632697.4,632697.4,28299,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697245,1693884.00
03/05/2017 02:00,2,0.000,ALERT,213.29,299.97,59.996,1488697203,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,626097.7,626097.7,28642,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697247,1693885.00
03/05/2017 02:00,2,0.000,ALERT,213.06,299.07,59.965,1488697203,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,622504.5,622504.5,28634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697249,1693886.00
03/05/2017 02:00,2,0.000,ALERT,213.06,299.97,59.991,1488697203,"201051344001145","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,630433.7,630433.7,28473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697251,1693887.00
03/05/2017 02:00,2,0.000,ALERT,213.06,299.07,59.991,1488697203,"201051344000651","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,619314.2,619314.2,28846,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697253,1693888.00
03/05/2017 02:00,2,0.000,ALERT,212.16,300.27,59.975,1488697203,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,843920.6,843920.6,28369,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697254,1693889.00
03/05/2017 02:00,2,0.000,ALERT,213.29,299.07,59.986,1488697203,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,731187.2,731187.2,29068,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697256,1693890.00
03/05/2017 02:00,2,0.000,ALERT,212.38,299.67,59.986,1488697203,"201051344001135","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,615397.5,615397.5,28867,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697258,1693891.00
03/05/2017 02:00,2,0.000,ALERT,213.29,302.68,59.944,1488697203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,634483.1,634483.1,28712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697260,1693892.00
03/05/2017 02:00,2,0.000,ALERT,213.06,299.37,59.981,1488697203,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,623504.2,623504.2,28906,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697262,1693893.00
03/05/2017 02:00,2,0.000,ALERT,212.16,299.97,59.954,1488697203,"274151322000054","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,862203.8,862203.8,28267,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697263,1693894.00
03/05/2017 02:00,2,0.000,ALERT,213.74,301.17,59.944,1488697203,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,620236.8,620236.8,28872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697265,1693895.00
03/05/2017 02:00,2,0.000,ALERT,212.83,299.67,59.981,1488697203,"201051344001093","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,622138.5,622138.5,28727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697267,1693896.00
03/05/2017 02:00,2,0.000,ALERT,213.29,301.77,59.949,1488697203,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,640657.0,640657.0,28209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697269,1693897.00
03/05/2017 02:00,2,0.000,ALERT,213.74,301.47,60.007,1488697203,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,630346.3,630346.3,28287,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697271,1693898.00
03/05/2017 02:00,2,0.000,ALERT,213.51,302.37,59.986,1488697203,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,642396.2,642396.2,28192,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697272,1693899.00
03/05/2017 02:00,2,0.000,ALERT,213.29,301.77,59.954,1488697203,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,633515.9,633515.9,28389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697274,1693900.00
03/05/2017 02:00,2,0.000,ALERT,213.51,301.47,59.991,1488697203,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,620242.0,620242.0,28747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697276,1693901.00
03/05/2017 02:00,2,0.000,ALERT,213.96,302.07,59.986,1488697203,"201051344000576","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,633396.0,633396.0,28263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488697278,1693902.00
03/05/2017 02:00,2,0.000,ALERT,212.38,298.47,59.986,1488697203,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,833826.1,833826.1,28621,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488697279,1693903.00
03/05/2017 02:15,2,0.000,ALERT,213.74,301.77,59.954,1488698103,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,632618.5,632618.5,28301,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698105,1693904.00
03/05/2017 02:15,2,0.000,ALERT,212.38,299.67,60.002,1488698103,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,860019.6,860019.6,28328,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698107,1693905.00
03/05/2017 02:15,2,0.000,ALERT,214.19,302.07,59.975,1488698103,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,619493.4,619493.4,28850,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698109,1693906.00
03/05/2017 02:15,2,0.000,ALERT,213.51,301.77,59.970,1488698103,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,622268.5,622268.5,28812,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698110,1693907.00
03/05/2017 02:15,2,0.000,ALERT,212.61,299.97,59.981,1488698103,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,617251.0,617251.0,28716,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698112,1693908.00
03/05/2017 02:15,2,0.000,ALERT,211.93,300.27,59.944,1488698103,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,889941.1,889941.1,28092,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698114,1693909.00
03/05/2017 02:15,2,0.000,ALERT,212.83,299.67,59.944,1488698103,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,627289.8,627289.8,28874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698116,1693910.00
03/05/2017 02:15,2,0.000,ALERT,212.83,299.97,59.975,1488698103,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,621051.3,621051.3,28581,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698118,1693911.00
03/05/2017 02:15,2,0.000,ALERT,213.29,300.27,59.970,1488698103,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,611280.2,611280.2,28792,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698119,1693912.00
03/05/2017 02:15,2,0.000,ALERT,212.38,299.67,59.959,1488698103,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,629384.6,629384.6,28678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698121,1693913.00
03/05/2017 02:15,2,0.000,ALERT,212.38,299.07,59.965,1488698103,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,730603.9,730603.9,29160,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698123,1693914.00
03/05/2017 02:15,2,0.000,ALERT,213.51,302.68,59.970,1488698103,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,639425.3,639425.3,28638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698125,1693915.00
03/05/2017 02:15,2,0.000,ALERT,212.61,299.97,59.996,1488698103,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,623074.2,623074.2,28805,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698126,1693916.00
03/05/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1488698103,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,625993.4,625993.4,28765,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698128,1693917.00
03/05/2017 02:15,2,0.000,ALERT,213.06,299.37,59.959,1488698103,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,603342.9,603342.9,29069,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698130,1693918.00
03/05/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1488698103,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,880975.3,880975.3,28146,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698132,1693919.00
03/05/2017 02:15,2,0.000,ALERT,212.83,299.37,59.959,1488698103,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,938648.7,938648.7,28247,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698134,1693920.00
03/05/2017 02:15,2,0.000,ALERT,213.29,302.37,59.938,1488698103,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,620965.8,620965.8,28839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698136,1693921.00
03/05/2017 02:15,2,0.000,ALERT,212.16,300.57,59.970,1488698103,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,929682.8,929682.8,28366,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698137,1693922.00
03/05/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1488698103,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,577431.6,577431.6,28878,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698139,1693923.00
03/05/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1488698103,"201051344001025","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,624798.6,624798.6,28969,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698141,1693924.00
03/05/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1488698103,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,632517.8,632517.8,28457,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698143,1693925.00
03/05/2017 02:15,2,0.000,ALERT,213.96,302.07,59.970,1488698103,"201051344000853","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,632697.4,632697.4,28301,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698145,1693926.00
03/05/2017 02:15,2,0.000,ALERT,213.06,299.37,59.965,1488698103,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,626097.7,626097.7,28644,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698146,1693927.00
03/05/2017 02:15,2,0.000,ALERT,213.06,299.07,59.949,1488698103,"201051344000917","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,622504.5,622504.5,28636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698148,1693928.00
03/05/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1488698103,"201051344001145","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,630433.7,630433.7,28475,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698150,1693929.00
03/05/2017 02:15,2,0.000,ALERT,212.83,298.77,59.975,1488698103,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,619314.2,619314.2,28848,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698152,1693930.00
03/05/2017 02:15,2,0.000,ALERT,211.93,299.37,59.965,1488698103,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,843920.6,843920.6,28371,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698154,1693931.00
03/05/2017 02:15,2,0.000,ALERT,212.83,298.47,59.959,1488698103,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,731187.2,731187.2,29070,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698155,1693932.00
03/05/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1488698103,"201051344001135","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,615397.5,615397.5,28869,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698157,1693933.00
03/05/2017 02:15,2,0.000,ALERT,213.29,302.68,59.975,1488698103,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,634483.1,634483.1,28714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698159,1693934.00
03/05/2017 02:15,2,0.000,ALERT,213.06,299.37,59.965,1488698103,"201051344001203","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,623504.2,623504.2,28908,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698161,1693935.00
03/05/2017 02:15,2,0.000,ALERT,211.93,300.27,59.965,1488698103,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,862203.8,862203.8,28269,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698163,1693936.00
03/05/2017 02:15,2,0.000,ALERT,213.96,301.77,59.965,1488698103,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,620236.8,620236.8,28874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698164,1693937.00
03/05/2017 02:15,2,0.000,ALERT,213.06,299.97,60.007,1488698103,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,622138.5,622138.5,28729,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698166,1693938.00
03/05/2017 02:15,2,0.000,ALERT,213.51,302.37,59.970,1488698103,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,640657.0,640657.0,28211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698168,1693939.00
03/05/2017 02:15,2,0.000,ALERT,213.74,301.77,59.970,1488698103,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,630346.3,630346.3,28289,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698170,1693940.00
03/05/2017 02:15,2,0.000,ALERT,213.74,302.98,60.012,1488698103,"201051344000569","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,642396.2,642396.2,28194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698172,1693941.00
03/05/2017 02:15,2,0.000,ALERT,213.74,302.98,60.007,1488698103,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,633515.9,633515.9,28391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698174,1693942.00
03/05/2017 02:15,2,0.000,ALERT,213.74,302.37,59.970,1488698103,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,620242.0,620242.0,28749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698176,1693943.00
03/05/2017 02:15,2,0.000,ALERT,214.19,302.98,59.965,1488698103,"201051344000576","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,633396.0,633396.0,28265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488698177,1693944.00
03/05/2017 02:15,2,0.000,ALERT,212.61,299.07,59.959,1488698103,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,833826.1,833826.1,28623,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488698179,1693945.00
03/05/2017 02:30,2,0.000,ALERT,214.19,302.07,59.991,1488699003,"201051344000645","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,632618.5,632618.5,28303,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699005,1693946.00
03/05/2017 02:30,2,0.000,ALERT,212.38,299.37,59.975,1488699003,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,860019.6,860019.6,28330,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699007,1693947.00
03/05/2017 02:30,2,0.000,ALERT,214.19,301.47,60.007,1488699003,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,619493.4,619493.4,28852,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699008,1693948.00
03/05/2017 02:30,2,0.000,ALERT,213.51,301.77,59.996,1488699003,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,622268.5,622268.5,28814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699010,1693949.00
03/05/2017 02:30,2,0.000,ALERT,212.38,299.37,59.981,1488699003,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,617251.0,617251.0,28718,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699012,1693950.00
03/05/2017 02:30,2,0.000,ALERT,212.16,299.67,59.991,1488699003,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,889941.1,889941.1,28094,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699014,1693951.00
03/05/2017 02:30,2,0.000,ALERT,212.83,299.67,60.002,1488699003,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,627289.8,627289.8,28876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699016,1693952.00
03/05/2017 02:30,2,0.000,ALERT,212.61,299.67,60.023,1488699003,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,621051.3,621051.3,28583,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699017,1693953.00
03/05/2017 02:30,2,0.000,ALERT,213.29,300.27,59.991,1488699003,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,611280.2,611280.2,28794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699019,1693954.00
03/05/2017 02:30,2,0.000,ALERT,212.38,299.07,59.996,1488699003,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,629384.6,629384.6,28680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699021,1693955.00
03/05/2017 02:30,2,0.000,ALERT,212.38,299.07,59.981,1488699003,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,730603.9,730603.9,29162,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699023,1693956.00
03/05/2017 02:30,2,0.000,ALERT,213.51,302.37,60.002,1488699003,"201051344000579","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,639425.3,639425.3,28640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699025,1693957.00
03/05/2017 02:30,2,0.000,ALERT,212.61,299.97,59.996,1488699003,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,623074.2,623074.2,28807,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699026,1693958.00
03/05/2017 02:30,2,0.000,ALERT,212.83,299.37,59.986,1488699003,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,625993.4,625993.4,28767,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699028,1693959.00
03/05/2017 02:30,2,0.000,ALERT,213.06,299.07,59.996,1488699003,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,603342.9,603342.9,29071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699030,1693960.00
