ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 02:30,2,0.000,ALERT,212.61,299.97,59.996,1488699003,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,880975.3,880975.3,28148,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699032,1693961.00
03/05/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1488699003,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,938648.7,938648.7,28249,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699033,1693962.00
03/05/2017 02:30,2,0.000,ALERT,213.29,302.37,59.996,1488699003,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,620965.8,620965.8,28841,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699035,1693963.00
03/05/2017 02:30,2,0.000,ALERT,212.61,300.87,60.002,1488699003,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,929682.8,929682.8,28368,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699037,1693964.00
03/05/2017 02:30,2,0.000,ALERT,213.29,301.47,59.986,1488699003,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,577431.6,577431.6,28880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699039,1693965.00
03/05/2017 02:30,2,0.000,ALERT,212.61,298.77,59.996,1488699003,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,624798.6,624798.6,28971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699041,1693966.00
03/05/2017 02:30,2,0.000,ALERT,213.06,301.47,59.975,1488699003,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,632517.8,632517.8,28459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699042,1693967.00
03/05/2017 02:30,2,0.000,ALERT,213.74,301.17,59.986,1488699003,"201051344000853","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,632697.4,632697.4,28303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699044,1693968.00
03/05/2017 02:30,2,0.000,ALERT,213.29,299.67,59.991,1488699003,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,626097.7,626097.7,28646,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699046,1693969.00
03/05/2017 02:30,2,0.000,ALERT,212.83,298.77,59.986,1488699003,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,622504.5,622504.5,28638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699048,1693970.00
03/05/2017 02:30,2,0.000,ALERT,213.06,299.37,59.991,1488699003,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,630433.7,630433.7,28477,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699050,1693971.00
03/05/2017 02:30,2,0.000,ALERT,212.83,298.47,59.986,1488699003,"201051344000651","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,619314.2,619314.2,28850,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699052,1693972.00
03/05/2017 02:30,2,0.000,ALERT,212.16,299.07,59.975,1488699003,"274151322000088","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,843920.6,843920.6,28373,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699053,1693973.00
03/05/2017 02:30,2,0.000,ALERT,213.06,298.77,59.981,1488699003,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,731187.2,731187.2,29072,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699055,1693974.00
03/05/2017 02:30,2,0.000,ALERT,212.38,299.37,59.986,1488699003,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,615397.5,615397.5,28871,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699057,1693975.00
03/05/2017 02:30,2,0.000,ALERT,213.06,302.07,59.954,1488699003,"201051344000594","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,634483.1,634483.1,28716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699059,1693976.00
03/05/2017 02:30,2,0.000,ALERT,212.83,299.07,59.981,1488699003,"201051344001203","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,623504.2,623504.2,28910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699061,1693977.00
03/05/2017 02:30,2,0.000,ALERT,212.38,299.67,59.975,1488699003,"274151322000054","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,862203.8,862203.8,28271,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699062,1693978.00
03/05/2017 02:30,2,0.000,ALERT,213.74,301.17,59.938,1488699003,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,620236.8,620236.8,28876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699064,1693979.00
03/05/2017 02:30,2,0.000,ALERT,212.83,299.67,60.002,1488699003,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,622138.5,622138.5,28731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699066,1693980.00
03/05/2017 02:30,2,0.000,ALERT,213.51,302.07,59.975,1488699003,"201051344000900","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,640657.0,640657.0,28213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699068,1693981.00
03/05/2017 02:30,2,0.000,ALERT,213.74,301.17,59.922,1488699003,"201051344000648","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,630346.3,630346.3,28291,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699070,1693982.00
03/05/2017 02:30,2,0.000,ALERT,213.74,302.68,59.928,1488699003,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,642396.2,642396.2,28196,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699071,1693983.00
03/05/2017 02:30,2,0.000,ALERT,213.74,302.37,60.028,1488699003,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,633515.9,633515.9,28393,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699073,1693984.00
03/05/2017 02:30,2,0.000,ALERT,213.51,301.47,60.018,1488699003,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,620242.0,620242.0,28751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699075,1693985.00
03/05/2017 02:30,2,0.000,ALERT,213.96,302.37,60.002,1488699003,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,633396.0,633396.0,28267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699077,1693986.00
03/05/2017 02:30,2,0.000,ALERT,212.61,298.77,59.975,1488699003,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,833826.1,833826.1,28625,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699078,1693987.00
03/05/2017 02:45,2,0.000,ALERT,213.74,301.47,59.970,1488699904,"201051344000645","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,632618.5,632618.5,28305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699906,1693988.00
03/05/2017 02:45,2,0.000,ALERT,212.61,299.37,60.018,1488699904,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,860019.6,860019.6,28332,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699907,1693989.00
03/05/2017 02:45,2,0.000,ALERT,213.96,301.47,59.986,1488699904,"201051344000633","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,619493.4,619493.4,28854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699909,1693990.00
03/05/2017 02:45,2,0.000,ALERT,213.29,301.47,59.970,1488699904,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,622268.5,622268.5,28816,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699911,1693991.00
03/05/2017 02:45,2,0.000,ALERT,212.38,299.07,59.970,1488699904,"201051344000646","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,617251.0,617251.0,28720,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699913,1693992.00
03/05/2017 02:45,2,0.000,ALERT,211.93,300.27,59.965,1488699904,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,889941.1,889941.1,28096,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699915,1693993.00
03/05/2017 02:45,2,0.000,ALERT,212.83,299.37,59.959,1488699904,"201051344000585","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,627289.8,627289.8,28878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699917,1693994.00
03/05/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1488699904,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,621051.3,621051.3,28585,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699918,1693995.00
03/05/2017 02:45,2,0.000,ALERT,213.06,300.27,59.975,1488699904,"201051344000582","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,611280.2,611280.2,28796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699920,1693996.00
03/05/2017 02:45,2,0.000,ALERT,212.38,299.37,59.938,1488699904,"201051344000955","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,629384.6,629384.6,28682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699922,1693997.00
03/05/2017 02:45,2,0.000,ALERT,212.16,298.47,59.944,1488699904,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,730603.9,730603.9,29164,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699924,1693998.00
03/05/2017 02:45,2,0.000,ALERT,213.29,302.07,59.970,1488699904,"201051344000579","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,639425.3,639425.3,28642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699926,1693999.00
03/05/2017 02:45,2,0.000,ALERT,212.38,299.67,59.970,1488699904,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,623074.2,623074.2,28809,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699927,1694000.00
03/05/2017 02:45,2,0.000,ALERT,212.61,299.37,59.954,1488699904,"201051344000438","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,625993.4,625993.4,28769,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699929,1694001.00
03/05/2017 02:45,2,0.000,ALERT,212.83,298.77,59.975,1488699904,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,603342.9,603342.9,29073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699931,1694002.00
03/05/2017 02:45,2,0.000,ALERT,212.16,299.67,59.970,1488699904,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,880975.3,880975.3,28150,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699933,1694003.00
03/05/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1488699904,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,938648.7,938648.7,28251,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699935,1694004.00
03/05/2017 02:45,2,0.000,ALERT,213.29,302.07,59.975,1488699904,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,620965.8,620965.8,28843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699937,1694005.00
03/05/2017 02:45,2,0.000,ALERT,212.16,300.27,59.965,1488699904,"274151322000095","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,929682.8,929682.8,28370,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699938,1694006.00
03/05/2017 02:45,2,0.000,ALERT,213.06,301.47,59.938,1488699904,"201051344000988","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,577431.6,577431.6,28882,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699940,1694007.00
03/05/2017 02:45,2,0.000,ALERT,212.38,298.77,59.965,1488699904,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,624798.6,624798.6,28973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699942,1694008.00
03/05/2017 02:45,2,0.000,ALERT,213.29,301.77,59.970,1488699904,"201051344000458","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,632517.8,632517.8,28461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699944,1694009.00
03/05/2017 02:45,2,0.000,ALERT,213.96,301.77,59.922,1488699904,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,632697.4,632697.4,28305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699945,1694010.00
03/05/2017 02:45,2,0.000,ALERT,213.06,299.37,59.975,1488699904,"201051344000685","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,626097.7,626097.7,28648,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699947,1694011.00
03/05/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1488699904,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,622504.5,622504.5,28640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699949,1694012.00
03/05/2017 02:45,2,0.000,ALERT,212.83,299.37,59.965,1488699904,"201051344001145","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,630433.7,630433.7,28479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699951,1694013.00
03/05/2017 02:45,2,0.000,ALERT,212.83,298.47,59.959,1488699904,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,619314.2,619314.2,28852,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699953,1694014.00
03/05/2017 02:45,2,0.000,ALERT,211.93,299.07,59.959,1488699904,"274151322000088","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,843920.6,843920.6,28375,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699954,1694015.00
03/05/2017 02:45,2,0.000,ALERT,212.83,298.77,59.975,1488699904,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,731187.2,731187.2,29074,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699956,1694016.00
03/05/2017 02:45,2,0.000,ALERT,212.38,299.37,59.970,1488699904,"201051344001135","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,615397.5,615397.5,28873,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699958,1694017.00
03/05/2017 02:45,2,0.000,ALERT,213.06,302.37,59.917,1488699904,"201051344000594","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,634483.1,634483.1,28718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699960,1694018.00
03/05/2017 02:45,2,0.000,ALERT,212.83,299.07,59.959,1488699904,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,623504.2,623504.2,28912,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699962,1694019.00
03/05/2017 02:45,2,0.000,ALERT,212.16,299.97,59.959,1488699904,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,862203.8,862203.8,28273,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699963,1694020.00
03/05/2017 02:45,2,0.000,ALERT,213.74,301.47,59.959,1488699904,"201051344000867","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,620236.8,620236.8,28878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699965,1694021.00
03/05/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1488699904,"201051344001093","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,622138.5,622138.5,28733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699967,1694022.00
03/05/2017 02:45,2,0.000,ALERT,213.29,301.77,59.965,1488699904,"201051344000900","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,640657.0,640657.0,28215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699969,1694023.00
03/05/2017 02:45,2,0.000,ALERT,213.74,301.17,59.965,1488699904,"201051344000648","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,630346.3,630346.3,28293,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699971,1694024.00
03/05/2017 02:45,2,0.000,ALERT,213.51,302.37,59.959,1488699904,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,642396.2,642396.2,28198,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699972,1694025.00
03/05/2017 02:45,2,0.000,ALERT,213.29,301.77,59.965,1488699904,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,633515.9,633515.9,28395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699974,1694026.00
03/05/2017 02:45,2,0.000,ALERT,213.51,301.47,59.970,1488699904,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,620242.0,620242.0,28753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699976,1694027.00
03/05/2017 02:45,2,0.000,ALERT,213.74,302.07,59.928,1488699904,"201051344000576","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,633396.0,633396.0,28269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488699978,1694028.00
03/05/2017 02:45,2,0.000,ALERT,212.16,298.17,59.928,1488699904,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,833826.1,833826.1,28627,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488699979,1694029.00
03/05/2017 03:00,2,0.000,ALERT,213.74,301.77,60.007,1488700804,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,632618.5,632618.5,28307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700806,1694030.00
03/05/2017 03:00,2,0.000,ALERT,212.38,298.77,59.996,1488700804,"274151322000085","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,860019.6,860019.6,28334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700808,1694031.00
03/05/2017 03:00,2,0.000,ALERT,213.96,301.77,59.996,1488700804,"201051344000633","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,619493.4,619493.4,28856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700810,1694032.00
03/05/2017 03:00,2,0.000,ALERT,213.51,301.77,59.975,1488700804,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,622268.5,622268.5,28818,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700811,1694033.00
03/05/2017 03:00,2,0.000,ALERT,212.38,299.67,60.007,1488700804,"201051344000646","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,617251.0,617251.0,28722,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700813,1694034.00
03/05/2017 03:00,2,0.000,ALERT,211.93,299.97,59.981,1488700804,"274151322000052","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,889941.1,889941.1,28098,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700815,1694035.00
03/05/2017 03:00,2,0.000,ALERT,212.83,299.97,60.007,1488700804,"201051344000585","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,627289.8,627289.8,28880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700817,1694036.00
03/05/2017 03:00,2,0.000,ALERT,212.61,299.97,59.986,1488700804,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,621051.3,621051.3,28587,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700818,1694037.00
03/05/2017 03:00,2,0.000,ALERT,213.29,300.87,60.002,1488700804,"201051344000582","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,611280.2,611280.2,28798,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700820,1694038.00
03/05/2017 03:00,2,0.000,ALERT,212.16,299.67,60.018,1488700804,"201051344000955","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,629384.6,629384.6,28684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700822,1694039.00
03/05/2017 03:00,2,0.000,ALERT,212.16,298.77,60.002,1488700804,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,730603.9,730603.9,29166,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700824,1694040.00
03/05/2017 03:00,2,0.000,ALERT,213.51,302.68,59.996,1488700804,"201051344000579","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,639425.3,639425.3,28644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700826,1694041.00
03/05/2017 03:00,2,0.000,ALERT,212.61,299.97,59.965,1488700804,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,623074.2,623074.2,28811,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700828,1694042.00
03/05/2017 03:00,2,0.000,ALERT,212.83,299.67,59.996,1488700804,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,625993.4,625993.4,28771,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700830,1694043.00
03/05/2017 03:00,2,0.000,ALERT,212.83,299.07,59.965,1488700804,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,603342.9,603342.9,29075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700831,1694044.00
03/05/2017 03:00,2,0.000,ALERT,212.38,299.37,59.996,1488700804,"274151322000083","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,880975.3,880975.3,28152,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700833,1694045.00
03/05/2017 03:00,2,0.000,ALERT,212.61,299.07,59.954,1488700804,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,938648.7,938648.7,28253,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700835,1694046.00
03/05/2017 03:00,2,0.000,ALERT,213.29,302.68,59.970,1488700804,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,620965.8,620965.8,28845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700837,1694047.00
03/05/2017 03:00,2,0.000,ALERT,212.16,299.97,59.991,1488700804,"274151322000095","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,929682.8,929682.8,28372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700839,1694048.00
03/05/2017 03:00,2,0.000,ALERT,213.29,301.77,59.996,1488700804,"201051344000988","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,577431.6,577431.6,28884,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700841,1694049.00
03/05/2017 03:00,2,0.000,ALERT,212.61,298.77,60.002,1488700804,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,624798.6,624798.6,28975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700842,1694050.00
03/05/2017 03:00,2,0.000,ALERT,213.51,302.37,60.002,1488700804,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,632517.8,632517.8,28463,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700844,1694051.00
03/05/2017 03:00,2,0.000,ALERT,213.96,302.07,60.028,1488700804,"201051344000853","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,632697.4,632697.4,28307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700846,1694052.00
03/05/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1488700804,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,626097.7,626097.7,28650,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700848,1694053.00
03/05/2017 03:00,2,0.000,ALERT,213.06,299.37,60.002,1488700804,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,622504.5,622504.5,28642,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700849,1694054.00
03/05/2017 03:00,2,0.000,ALERT,213.06,299.97,59.986,1488700804,"201051344001145","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,630433.7,630433.7,28481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700851,1694055.00
03/05/2017 03:00,2,0.000,ALERT,212.61,298.77,60.002,1488700804,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,619314.2,619314.2,28854,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700853,1694056.00
03/05/2017 03:00,2,0.000,ALERT,211.70,299.07,59.996,1488700804,"274151322000088","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,843920.6,843920.6,28377,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700855,1694057.00
03/05/2017 03:00,2,0.000,ALERT,212.83,298.47,59.991,1488700804,"274151322000068","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,731187.2,731187.2,29076,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700857,1694058.00
03/05/2017 03:00,2,0.000,ALERT,212.38,299.37,59.996,1488700804,"201051344001135","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,615397.5,615397.5,28875,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700859,1694059.00
03/05/2017 03:00,2,0.000,ALERT,212.83,302.07,59.949,1488700804,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,634483.1,634483.1,28720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700860,1694060.00
03/05/2017 03:00,2,0.000,ALERT,212.61,299.07,59.996,1488700804,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,623504.2,623504.2,28914,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700862,1694061.00
03/05/2017 03:00,2,0.000,ALERT,211.70,298.77,59.991,1488700804,"274151322000054","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,862203.8,862203.8,28275,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700864,1694062.00
03/05/2017 03:00,2,0.000,ALERT,213.51,301.47,59.996,1488700804,"201051344000867","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,620236.8,620236.8,28880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700866,1694063.00
03/05/2017 03:00,2,0.000,ALERT,212.61,299.37,60.002,1488700804,"201051344001093","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,622138.5,622138.5,28735,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700867,1694064.00
03/05/2017 03:00,2,0.000,ALERT,213.06,301.77,59.981,1488700804,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,640657.0,640657.0,28217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700869,1694065.00
03/05/2017 03:00,2,0.000,ALERT,213.51,301.17,59.996,1488700804,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,630346.3,630346.3,28295,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700871,1694066.00
03/05/2017 03:00,2,0.000,ALERT,213.29,302.37,59.996,1488700804,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,642396.2,642396.2,28200,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700873,1694067.00
03/05/2017 03:00,2,0.000,ALERT,213.29,302.07,60.023,1488700804,"201051344000983","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,633515.9,633515.9,28397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700875,1694068.00
03/05/2017 03:00,2,0.000,ALERT,213.51,301.77,60.012,1488700804,"201051344001158","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,620242.0,620242.0,28755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488700877,1694069.00
03/05/2017 03:00,2,0.000,ALERT,213.51,302.07,59.991,1488700804,"201051344000576","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,633396.0,633396.0,28271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700878,1694070.00
03/05/2017 03:00,2,0.000,ALERT,211.93,298.17,59.981,1488700804,"274151322000087","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,833826.1,833826.1,28629,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488700880,1694071.00
03/05/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1488701704,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,632618.5,632618.5,28309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701706,1694072.00
03/05/2017 03:15,2,0.000,ALERT,212.16,299.07,59.981,1488701704,"274151322000085","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,860019.6,860019.6,28336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701708,1694073.00
03/05/2017 03:15,2,0.000,ALERT,213.74,301.17,59.981,1488701704,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,619493.4,619493.4,28858,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701709,1694074.00
03/05/2017 03:15,2,0.000,ALERT,212.83,300.87,59.938,1488701704,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,622268.5,622268.5,28820,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701711,1694075.00
03/05/2017 03:15,2,0.000,ALERT,212.38,299.07,59.975,1488701704,"201051344000646","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,617251.0,617251.0,28724,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701713,1694076.00
03/05/2017 03:15,2,0.000,ALERT,211.70,299.67,59.981,1488701704,"274151322000052","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,889941.1,889941.1,28100,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701715,1694077.00
03/05/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1488701704,"201051344000585","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,627289.8,627289.8,28882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701717,1694078.00
03/05/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1488701704,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,621051.3,621051.3,28589,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701718,1694079.00
03/05/2017 03:15,2,0.000,ALERT,213.06,300.27,59.986,1488701704,"201051344000582","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,611280.2,611280.2,28800,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701720,1694080.00
03/05/2017 03:15,2,0.000,ALERT,212.38,299.67,59.991,1488701704,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,629384.6,629384.6,28686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701722,1694081.00
03/05/2017 03:15,2,0.000,ALERT,211.93,298.77,59.975,1488701704,"274151322000094","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,730603.9,730603.9,29168,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701724,1694082.00
03/05/2017 03:15,2,0.000,ALERT,213.29,302.07,59.981,1488701704,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,639425.3,639425.3,28646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701725,1694083.00
03/05/2017 03:15,2,0.000,ALERT,212.61,299.67,59.944,1488701704,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,623074.2,623074.2,28813,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701727,1694084.00
03/05/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1488701704,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,625993.4,625993.4,28773,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701729,1694085.00
03/05/2017 03:15,2,0.000,ALERT,212.83,298.77,59.991,1488701704,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,603342.9,603342.9,29077,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701731,1694086.00
03/05/2017 03:15,2,0.000,ALERT,212.16,299.67,59.981,1488701704,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,880975.3,880975.3,28154,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701733,1694087.00
03/05/2017 03:15,2,0.000,ALERT,212.61,299.07,59.975,1488701704,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,938648.7,938648.7,28255,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701735,1694088.00
03/05/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1488701704,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,620965.8,620965.8,28847,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701736,1694089.00
03/05/2017 03:15,2,0.000,ALERT,211.93,300.27,59.959,1488701704,"274151322000095","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,929682.8,929682.8,28374,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701738,1694090.00
03/05/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1488701704,"201051344000988","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,577431.6,577431.6,28886,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701740,1694091.00
03/05/2017 03:15,2,0.000,ALERT,212.61,298.77,60.023,1488701704,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,624798.6,624798.6,28977,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701742,1694092.00
03/05/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1488701704,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,632517.8,632517.8,28465,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701744,1694093.00
03/05/2017 03:15,2,0.000,ALERT,213.74,301.47,60.023,1488701704,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,632697.4,632697.4,28309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701745,1694094.00
03/05/2017 03:15,2,0.000,ALERT,212.83,299.37,59.981,1488701704,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,626097.7,626097.7,28652,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701747,1694095.00
03/05/2017 03:15,2,0.000,ALERT,212.61,298.77,59.975,1488701704,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,622504.5,622504.5,28644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701749,1694096.00
03/05/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1488701704,"201051344001145","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,630433.7,630433.7,28483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701751,1694097.00
03/05/2017 03:15,2,0.000,ALERT,212.61,298.77,59.965,1488701704,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,619314.2,619314.2,28856,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701753,1694098.00
03/05/2017 03:15,2,0.000,ALERT,211.48,299.07,59.981,1488701704,"274151322000088","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,843920.6,843920.6,28379,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701755,1694099.00
03/05/2017 03:15,2,0.000,ALERT,212.38,298.17,59.965,1488701704,"274151322000068","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,731187.2,731187.2,29078,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701757,1694100.00
03/05/2017 03:15,2,0.000,ALERT,212.16,299.07,59.954,1488701704,"201051344001135","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,615397.5,615397.5,28877,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701758,1694101.00
03/05/2017 03:15,2,0.000,ALERT,212.83,301.77,59.981,1488701704,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,634483.1,634483.1,28722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701760,1694102.00
03/05/2017 03:15,2,0.000,ALERT,212.61,299.07,59.996,1488701704,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,623504.2,623504.2,28916,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701762,1694103.00
03/05/2017 03:15,2,0.000,ALERT,211.25,298.47,59.975,1488701704,"274151322000054","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,862203.8,862203.8,28277,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701764,1694104.00
03/05/2017 03:15,2,0.000,ALERT,213.29,300.87,59.959,1488701704,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,620236.8,620236.8,28882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701765,1694105.00
