ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 03:15,2,0.000,ALERT,212.38,299.37,59.981,1488701704,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,622138.5,622138.5,28737,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701767,1694106.00
03/05/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1488701704,"201051344000900","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,640657.0,640657.0,28219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701769,1694107.00
03/05/2017 03:15,2,0.000,ALERT,213.29,300.87,59.981,1488701704,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,630346.3,630346.3,28297,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701771,1694108.00
03/05/2017 03:15,2,0.000,ALERT,213.06,302.07,59.986,1488701704,"201051344000569","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,642396.2,642396.2,28202,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701773,1694109.00
03/05/2017 03:15,2,0.000,ALERT,213.06,301.77,59.981,1488701704,"201051344000983","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,633515.9,633515.9,28399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701774,1694110.00
03/05/2017 03:15,2,0.000,ALERT,213.06,301.17,59.981,1488701704,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,620242.0,620242.0,28757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488701776,1694111.00
03/05/2017 03:15,2,0.000,ALERT,213.74,302.07,59.949,1488701704,"201051344000576","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,633396.0,633396.0,28273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701778,1694112.00
03/05/2017 03:15,2,0.000,ALERT,211.70,298.17,59.975,1488701704,"274151322000087","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,833826.1,833826.1,28631,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488701780,1694113.00
03/05/2017 03:30,2,0.000,ALERT,213.96,302.07,59.991,1488702603,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,632618.5,632618.5,28311,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702605,1694114.00
03/05/2017 03:30,2,0.000,ALERT,212.38,299.37,60.012,1488702603,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,860019.6,860019.6,28338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702607,1694115.00
03/05/2017 03:30,2,0.000,ALERT,214.19,302.07,59.991,1488702603,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,619493.4,619493.4,28860,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702609,1694116.00
03/05/2017 03:30,2,0.000,ALERT,213.51,302.37,59.981,1488702603,"201051344000469","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,622268.5,622268.5,28822,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702610,1694117.00
03/05/2017 03:30,2,0.000,ALERT,212.61,300.27,59.981,1488702603,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,617251.0,617251.0,28726,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702612,1694118.00
03/05/2017 03:30,2,0.000,ALERT,211.93,300.57,59.981,1488702603,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,889941.1,889941.1,28102,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702614,1694119.00
03/05/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1488702603,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,627289.8,627289.8,28884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702616,1694120.00
03/05/2017 03:30,2,0.000,ALERT,212.38,300.57,59.996,1488702603,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,621051.3,621051.3,28591,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702618,1694121.00
03/05/2017 03:30,2,0.000,ALERT,213.29,301.77,59.996,1488702603,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,611280.2,611280.2,28802,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702620,1694122.00
03/05/2017 03:30,2,0.000,ALERT,212.16,300.27,59.975,1488702603,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,629384.6,629384.6,28688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702621,1694123.00
03/05/2017 03:30,2,0.000,ALERT,211.93,299.07,59.991,1488702603,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,730603.9,730603.9,29170,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702623,1694124.00
03/05/2017 03:30,2,0.000,ALERT,213.51,302.98,59.954,1488702603,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,639425.3,639425.3,28648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702625,1694125.00
03/05/2017 03:30,2,0.000,ALERT,212.38,300.57,59.986,1488702603,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,623074.2,623074.2,28815,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702627,1694126.00
03/05/2017 03:30,2,0.000,ALERT,212.83,300.27,59.996,1488702603,"201051344000438","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,625993.4,625993.4,28775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702628,1694127.00
03/05/2017 03:30,2,0.000,ALERT,213.06,299.97,60.002,1488702603,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,603342.9,603342.9,29079,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702630,1694128.00
03/05/2017 03:30,2,0.000,ALERT,212.16,300.57,59.970,1488702603,"274151322000083","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,880975.3,880975.3,28156,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702632,1694129.00
03/05/2017 03:30,2,0.000,ALERT,212.61,299.67,59.981,1488702603,"274151322000076","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,938648.7,938648.7,28257,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702634,1694130.00
03/05/2017 03:30,2,0.000,ALERT,213.29,302.98,59.991,1488702603,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,620965.8,620965.8,28849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702636,1694131.00
03/05/2017 03:30,2,0.000,ALERT,212.16,300.57,59.981,1488702603,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,929682.8,929682.8,28376,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702638,1694132.00
03/05/2017 03:30,2,0.000,ALERT,213.29,302.37,60.018,1488702603,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,577431.6,577431.6,28888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702639,1694133.00
03/05/2017 03:30,2,0.000,ALERT,212.61,299.67,59.970,1488702603,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,624798.6,624798.6,28979,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702641,1694134.00
03/05/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1488702603,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,632517.8,632517.8,28467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702643,1694135.00
03/05/2017 03:30,2,0.000,ALERT,214.19,302.68,59.959,1488702603,"201051344000853","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,632697.4,632697.4,28311,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702645,1694136.00
03/05/2017 03:30,2,0.000,ALERT,213.06,300.27,59.954,1488702603,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,626097.7,626097.7,28654,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702646,1694137.00
03/05/2017 03:30,2,0.000,ALERT,212.83,299.67,59.975,1488702603,"201051344000917","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,622504.5,622504.5,28646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702648,1694138.00
03/05/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1488702603,"201051344001145","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,630433.7,630433.7,28485,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702650,1694139.00
03/05/2017 03:30,2,0.000,ALERT,212.83,299.67,59.975,1488702603,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,619314.2,619314.2,28858,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702652,1694140.00
03/05/2017 03:30,2,0.000,ALERT,211.93,299.37,59.975,1488702603,"274151322000088","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,843920.6,843920.6,28381,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702654,1694141.00
03/05/2017 03:30,2,0.000,ALERT,212.83,299.07,59.965,1488702603,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,731187.2,731187.2,29080,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702655,1694142.00
03/05/2017 03:30,2,0.000,ALERT,212.38,300.27,59.970,1488702603,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,615397.5,615397.5,28879,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702657,1694143.00
03/05/2017 03:30,2,0.000,ALERT,213.29,303.28,59.981,1488702603,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,634483.1,634483.1,28724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702659,1694144.00
03/05/2017 03:30,2,0.000,ALERT,212.83,299.97,59.975,1488702603,"201051344001203","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,623504.2,623504.2,28918,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702661,1694145.00
03/05/2017 03:30,2,0.000,ALERT,212.16,299.67,59.970,1488702603,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,862203.8,862203.8,28279,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702663,1694146.00
03/05/2017 03:30,2,0.000,ALERT,213.74,302.07,59.970,1488702603,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,620236.8,620236.8,28884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702664,1694147.00
03/05/2017 03:30,2,0.000,ALERT,212.61,300.27,59.975,1488702603,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,622138.5,622138.5,28739,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702666,1694148.00
03/05/2017 03:30,2,0.000,ALERT,213.51,302.37,59.981,1488702603,"201051344000900","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,640657.0,640657.0,28221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702668,1694149.00
03/05/2017 03:30,2,0.000,ALERT,213.74,301.77,59.981,1488702603,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,630346.3,630346.3,28299,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702670,1694150.00
03/05/2017 03:30,2,0.000,ALERT,213.51,302.98,59.944,1488702603,"201051344000569","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,642396.2,642396.2,28204,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702672,1694151.00
03/05/2017 03:30,2,0.000,ALERT,213.51,302.37,59.975,1488702603,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,633515.9,633515.9,28401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702674,1694152.00
03/05/2017 03:30,2,0.000,ALERT,213.74,302.68,59.996,1488702603,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,620242.0,620242.0,28759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702676,1694153.00
03/05/2017 03:30,2,0.000,ALERT,214.19,303.28,59.991,1488702603,"201051344000576","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,633396.0,633396.0,28275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488702677,1694154.00
03/05/2017 03:30,2,0.000,ALERT,212.16,299.37,59.991,1488702603,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,833826.1,833826.1,28633,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488702679,1694155.00
03/05/2017 03:45,2,0.000,ALERT,213.96,302.07,59.975,1488703503,"201051344000645","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,632618.5,632618.5,28313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488703505,1694156.00
03/05/2017 03:45,2,0.000,ALERT,212.38,299.67,60.012,1488703503,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,860019.6,860019.6,28340,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703507,1694157.00
03/05/2017 03:45,2,0.000,ALERT,214.19,302.07,60.002,1488703503,"201051344000633","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,619493.4,619493.4,28862,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703509,1694158.00
03/05/2017 03:45,2,0.000,ALERT,213.51,302.07,59.991,1488703503,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,622268.5,622268.5,28824,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488703511,1694159.00
03/05/2017 03:45,2,0.000,ALERT,212.61,300.27,59.981,1488703503,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,617251.0,617251.0,28728,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703513,1694160.00
03/05/2017 03:45,2,0.000,ALERT,212.16,299.37,59.970,1488703503,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,889941.1,889941.1,28104,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703515,1694161.00
03/05/2017 03:45,2,0.000,ALERT,213.06,300.57,60.034,1488703503,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,627289.8,627289.8,28886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703517,1694162.00
03/05/2017 03:45,2,0.000,ALERT,212.83,301.17,60.018,1488703503,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,621051.3,621051.3,28593,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703519,1694163.00
03/05/2017 03:45,2,0.000,ALERT,213.29,301.17,59.981,1488703503,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,611280.2,611280.2,28804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703520,1694164.00
03/05/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1488703503,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,629384.6,629384.6,28690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703522,1694165.00
03/05/2017 03:45,2,0.000,ALERT,212.38,299.97,59.991,1488703503,"274151322000094","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,730603.9,730603.9,29172,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703524,1694166.00
03/05/2017 03:45,2,0.000,ALERT,213.51,302.98,59.986,1488703503,"201051344000579","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,639425.3,639425.3,28650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703526,1694167.00
03/05/2017 03:45,2,0.000,ALERT,212.61,300.87,59.991,1488703503,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,623074.2,623074.2,28817,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703528,1694168.00
03/05/2017 03:45,2,0.000,ALERT,213.06,300.57,59.991,1488703503,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,625993.4,625993.4,28777,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703529,1694169.00
03/05/2017 03:45,2,0.000,ALERT,213.06,299.67,59.954,1488703503,"201051344000417","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,603342.9,603342.9,29081,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703531,1694170.00
03/05/2017 03:45,2,0.000,ALERT,212.38,300.87,59.991,1488703503,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,880975.3,880975.3,28158,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703533,1694171.00
03/05/2017 03:45,2,0.000,ALERT,212.83,299.97,59.986,1488703503,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,938648.7,938648.7,28259,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488703535,1694172.00
03/05/2017 03:45,2,0.000,ALERT,213.51,302.98,59.996,1488703503,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,620965.8,620965.8,28851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703537,1694173.00
03/05/2017 03:45,2,0.000,ALERT,212.38,301.47,60.007,1488703503,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,929682.8,929682.8,28378,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703538,1694174.00
03/05/2017 03:45,2,0.000,ALERT,213.29,302.37,59.991,1488703503,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,577431.6,577431.6,28890,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703540,1694175.00
03/05/2017 03:45,2,0.000,ALERT,212.83,299.67,60.002,1488703503,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,624798.6,624798.6,28981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703542,1694176.00
03/05/2017 03:45,2,0.000,ALERT,213.29,302.37,59.991,1488703503,"201051344000458","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,632517.8,632517.8,28469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703544,1694177.00
03/05/2017 03:45,2,0.000,ALERT,213.96,302.07,60.002,1488703503,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,632697.4,632697.4,28313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703546,1694178.00
03/05/2017 03:45,2,0.000,ALERT,213.06,300.27,60.002,1488703503,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,626097.7,626097.7,28656,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703547,1694179.00
03/05/2017 03:45,2,0.000,ALERT,213.06,299.97,59.981,1488703503,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,622504.5,622504.5,28648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703549,1694180.00
03/05/2017 03:45,2,0.000,ALERT,213.06,300.57,59.996,1488703503,"201051344001145","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,630433.7,630433.7,28487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703551,1694181.00
03/05/2017 03:45,2,0.000,ALERT,213.06,299.97,59.970,1488703503,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,619314.2,619314.2,28860,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703553,1694182.00
03/05/2017 03:45,2,0.000,ALERT,211.93,299.37,59.996,1488703503,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,843920.6,843920.6,28383,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703555,1694183.00
03/05/2017 03:45,2,0.000,ALERT,212.83,299.37,60.012,1488703503,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,731187.2,731187.2,29082,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703556,1694184.00
03/05/2017 03:45,2,0.000,ALERT,212.61,300.27,60.002,1488703503,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,615397.5,615397.5,28881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703558,1694185.00
03/05/2017 03:45,2,0.000,ALERT,213.06,302.98,60.044,1488703503,"201051344000594","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,634483.1,634483.1,28726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488703560,1694186.00
03/05/2017 03:45,2,0.000,ALERT,212.83,299.97,60.002,1488703503,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,623504.2,623504.2,28920,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488703562,1694187.00
03/05/2017 03:45,2,0.000,ALERT,212.16,300.57,60.002,1488703503,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,862203.8,862203.8,28281,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703564,1694188.00
03/05/2017 03:45,2,0.000,ALERT,213.51,301.77,60.034,1488703503,"201051344000867","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,620236.8,620236.8,28886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703565,1694189.00
03/05/2017 03:45,2,0.000,ALERT,212.83,300.57,60.002,1488703503,"201051344001093","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,622138.5,622138.5,28741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703567,1694190.00
03/05/2017 03:45,2,0.000,ALERT,213.29,302.37,60.012,1488703503,"201051344000900","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,640657.0,640657.0,28223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703569,1694191.00
03/05/2017 03:45,2,0.000,ALERT,213.74,301.77,60.007,1488703503,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,630346.3,630346.3,28301,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703571,1694192.00
03/05/2017 03:45,2,0.000,ALERT,213.51,302.68,60.002,1488703503,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,642396.2,642396.2,28206,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703572,1694193.00
03/05/2017 03:45,2,0.000,ALERT,213.29,302.07,60.034,1488703503,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,633515.9,633515.9,28403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488703574,1694194.00
03/05/2017 03:45,2,0.000,ALERT,213.51,302.07,60.028,1488703503,"201051344001158","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,620242.0,620242.0,28761,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703576,1694195.00
03/05/2017 03:45,2,0.000,ALERT,213.74,302.68,60.002,1488703503,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,633396.0,633396.0,28277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488703578,1694196.00
03/05/2017 03:45,2,0.000,ALERT,212.38,299.37,60.028,1488703503,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,833826.1,833826.1,28635,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488703580,1694197.00
03/05/2017 04:00,2,0.000,ALERT,214.19,302.37,59.970,1488704403,"201051344000645","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,632618.5,632618.5,28315,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704405,1694198.00
03/05/2017 04:00,2,0.000,ALERT,212.38,299.97,59.965,1488704403,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,860019.6,860019.6,28342,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704407,1694199.00
03/05/2017 04:00,2,0.000,ALERT,214.19,302.07,59.981,1488704403,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,619493.4,619493.4,28864,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704409,1694200.00
03/05/2017 04:00,2,0.000,ALERT,213.74,302.37,59.975,1488704403,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,622268.5,622268.5,28826,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704411,1694201.00
03/05/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1488704403,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,617251.0,617251.0,28730,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704413,1694202.00
03/05/2017 04:00,2,0.000,ALERT,212.16,300.87,59.986,1488704403,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,889941.1,889941.1,28106,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704414,1694203.00
03/05/2017 04:00,2,0.000,ALERT,213.06,300.57,59.991,1488704403,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,627289.8,627289.8,28888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704416,1694204.00
03/05/2017 04:00,2,0.000,ALERT,212.83,300.87,59.954,1488704403,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,621051.3,621051.3,28595,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704418,1694205.00
03/05/2017 04:00,2,0.000,ALERT,213.51,301.47,59.954,1488704403,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,611280.2,611280.2,28806,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704420,1694206.00
03/05/2017 04:00,2,0.000,ALERT,212.61,300.57,60.007,1488704403,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,629384.6,629384.6,28692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704421,1694207.00
03/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.986,1488704403,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,730603.9,730603.9,29174,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704423,1694208.00
03/05/2017 04:00,2,0.000,ALERT,213.51,302.68,59.996,1488704403,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,639425.3,639425.3,28652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704425,1694209.00
03/05/2017 04:00,2,0.000,ALERT,212.83,301.17,59.996,1488704403,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,623074.2,623074.2,28819,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704427,1694210.00
03/05/2017 04:00,2,0.000,ALERT,213.06,300.57,60.002,1488704403,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,625993.4,625993.4,28779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704429,1694211.00
03/05/2017 04:00,2,0.000,ALERT,213.06,299.97,60.002,1488704403,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,603342.9,603342.9,29083,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704430,1694212.00
03/05/2017 04:00,2,0.000,ALERT,212.38,300.87,60.028,1488704403,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,880975.3,880975.3,28160,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704432,1694213.00
03/05/2017 04:00,2,0.000,ALERT,212.83,300.57,59.996,1488704403,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,938648.7,938648.7,28261,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704434,1694214.00
03/05/2017 04:00,2,0.000,ALERT,213.29,302.98,60.002,1488704403,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,620965.8,620965.8,28853,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704436,1694215.00
03/05/2017 04:00,2,0.000,ALERT,212.38,301.47,60.002,1488704403,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,929682.8,929682.8,28380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704437,1694216.00
03/05/2017 04:00,2,0.000,ALERT,213.29,302.07,59.975,1488704403,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,577431.6,577431.6,28892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704439,1694217.00
03/05/2017 04:00,2,0.000,ALERT,212.83,299.67,59.996,1488704403,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,624798.6,624798.6,28983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704441,1694218.00
03/05/2017 04:00,2,0.000,ALERT,213.51,302.37,59.996,1488704403,"201051344000458","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,632517.8,632517.8,28471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704443,1694219.00
03/05/2017 04:00,2,0.000,ALERT,213.96,302.07,59.991,1488704403,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,632697.4,632697.4,28315,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704445,1694220.00
03/05/2017 04:00,2,0.000,ALERT,213.29,300.87,59.991,1488704403,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,626097.7,626097.7,28658,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704447,1694221.00
03/05/2017 04:00,2,0.000,ALERT,213.06,300.27,59.975,1488704403,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,622504.5,622504.5,28650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704448,1694222.00
03/05/2017 04:00,2,0.000,ALERT,213.29,300.87,59.981,1488704403,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,630433.7,630433.7,28489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704450,1694223.00
03/05/2017 04:00,2,0.000,ALERT,213.06,299.97,59.991,1488704403,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,619314.2,619314.2,28862,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704452,1694224.00
03/05/2017 04:00,2,0.000,ALERT,211.93,300.57,59.991,1488704403,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,843920.6,843920.6,28385,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704454,1694225.00
03/05/2017 04:00,2,0.000,ALERT,213.06,299.67,59.986,1488704403,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,731187.2,731187.2,29084,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704456,1694226.00
03/05/2017 04:00,2,0.000,ALERT,212.61,300.57,59.981,1488704403,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,615397.5,615397.5,28883,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704457,1694227.00
03/05/2017 04:00,2,0.000,ALERT,213.29,302.68,59.986,1488704403,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,634483.1,634483.1,28728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704459,1694228.00
03/05/2017 04:00,2,0.000,ALERT,213.06,300.27,60.028,1488704403,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,623504.2,623504.2,28922,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704461,1694229.00
03/05/2017 04:00,2,0.000,ALERT,212.16,300.87,60.018,1488704403,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,862203.8,862203.8,28283,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704463,1694230.00
03/05/2017 04:00,2,0.000,ALERT,213.74,301.47,59.959,1488704403,"201051344000867","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,620236.8,620236.8,28888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704465,1694231.00
03/05/2017 04:00,2,0.000,ALERT,212.83,300.57,59.991,1488704403,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,622138.5,622138.5,28743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704466,1694232.00
03/05/2017 04:00,2,0.000,ALERT,213.51,302.07,60.002,1488704403,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,640657.0,640657.0,28225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704468,1694233.00
03/05/2017 04:00,2,0.000,ALERT,213.51,301.47,59.991,1488704403,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,630346.3,630346.3,28303,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488704470,1694234.00
03/05/2017 04:00,2,0.000,ALERT,213.51,302.37,59.996,1488704403,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,642396.2,642396.2,28208,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704472,1694235.00
03/05/2017 04:00,2,0.000,ALERT,213.51,302.37,59.996,1488704403,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,633515.9,633515.9,28405,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704474,1694236.00
03/05/2017 04:00,2,0.000,ALERT,213.51,302.07,59.996,1488704403,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,620242.0,620242.0,28763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704475,1694237.00
03/05/2017 04:00,2,0.000,ALERT,213.96,302.68,59.996,1488704403,"201051344000576","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,633396.0,633396.0,28279,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704477,1694238.00
03/05/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1488704403,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,833826.1,833826.1,28637,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488704479,1694239.00
03/05/2017 04:15,2,0.000,ALERT,213.29,300.87,59.965,1488705303,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,632618.5,632618.5,28317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705305,1694240.00
03/05/2017 04:15,2,0.000,ALERT,212.16,299.07,59.933,1488705303,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,860019.6,860019.6,28344,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705307,1694241.00
03/05/2017 04:15,2,0.000,ALERT,213.51,300.87,59.986,1488705303,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,619493.4,619493.4,28866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705309,1694242.00
03/05/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1488705303,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,622268.5,622268.5,28828,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705311,1694243.00
03/05/2017 04:15,2,0.000,ALERT,212.16,299.67,59.959,1488705303,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,617251.0,617251.0,28732,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705313,1694244.00
03/05/2017 04:15,2,0.000,ALERT,211.48,300.27,59.965,1488705303,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,889941.1,889941.1,28108,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705314,1694245.00
03/05/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1488705303,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,627289.8,627289.8,28890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705316,1694246.00
03/05/2017 04:15,2,0.000,ALERT,212.38,300.27,59.938,1488705303,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,621051.3,621051.3,28597,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705318,1694247.00
03/05/2017 04:15,2,0.000,ALERT,212.83,300.57,59.922,1488705303,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,611280.2,611280.2,28808,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705320,1694248.00
03/05/2017 04:15,2,0.000,ALERT,211.93,299.97,60.018,1488705303,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,629384.6,629384.6,28694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705321,1694249.00
03/05/2017 04:15,2,0.000,ALERT,211.93,298.77,60.012,1488705303,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,730603.9,730603.9,29176,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705323,1694250.00
