ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 04:15,2,0.000,ALERT,213.06,302.07,59.959,1488705303,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,639425.3,639425.3,28654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705325,1694251.00
03/05/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1488705303,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,623074.2,623074.2,28821,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705327,1694252.00
03/05/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1488705303,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,625993.4,625993.4,28781,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705329,1694253.00
03/05/2017 04:15,2,0.000,ALERT,212.61,299.37,59.965,1488705303,"201051344000417","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,603342.9,603342.9,29085,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705331,1694254.00
03/05/2017 04:15,2,0.000,ALERT,211.93,299.67,59.975,1488705303,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,880975.3,880975.3,28162,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705332,1694255.00
03/05/2017 04:15,2,0.000,ALERT,212.38,299.67,59.954,1488705303,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,938648.7,938648.7,28263,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705334,1694256.00
03/05/2017 04:15,2,0.000,ALERT,213.06,302.98,59.922,1488705303,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,620965.8,620965.8,28855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705336,1694257.00
03/05/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1488705303,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,929682.8,929682.8,28382,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705338,1694258.00
03/05/2017 04:15,2,0.000,ALERT,213.06,302.07,59.959,1488705303,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,577431.6,577431.6,28894,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705340,1694259.00
03/05/2017 04:15,2,0.000,ALERT,212.16,299.07,59.965,1488705303,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,624798.6,624798.6,28985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705341,1694260.00
03/05/2017 04:15,2,0.000,ALERT,213.06,302.37,59.959,1488705303,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,632517.8,632517.8,28473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705343,1694261.00
03/05/2017 04:15,2,0.000,ALERT,213.74,302.07,59.959,1488705303,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,632697.4,632697.4,28317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705345,1694262.00
03/05/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1488705303,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,626097.7,626097.7,28660,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705347,1694263.00
03/05/2017 04:15,2,0.000,ALERT,212.61,299.37,59.954,1488705303,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,622504.5,622504.5,28652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705349,1694264.00
03/05/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1488705303,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,630433.7,630433.7,28491,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705350,1694265.00
03/05/2017 04:15,2,0.000,ALERT,212.61,299.37,59.959,1488705303,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,619314.2,619314.2,28864,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705352,1694266.00
03/05/2017 04:15,2,0.000,ALERT,211.70,299.07,59.954,1488705303,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,843920.6,843920.6,28387,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705354,1694267.00
03/05/2017 04:15,2,0.000,ALERT,212.38,298.77,59.954,1488705303,"274151322000068","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,731187.2,731187.2,29086,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705356,1694268.00
03/05/2017 04:15,2,0.000,ALERT,211.93,299.97,60.002,1488705303,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,615397.5,615397.5,28885,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705358,1694269.00
03/05/2017 04:15,2,0.000,ALERT,212.83,302.68,59.965,1488705303,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,634483.1,634483.1,28730,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705359,1694270.00
03/05/2017 04:15,2,0.000,ALERT,212.16,299.37,59.944,1488705303,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,623504.2,623504.2,28924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705361,1694271.00
03/05/2017 04:15,2,0.000,ALERT,211.93,299.37,59.959,1488705303,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,862203.8,862203.8,28285,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705363,1694272.00
03/05/2017 04:15,2,0.000,ALERT,213.29,301.77,59.928,1488705303,"201051344000867","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,620236.8,620236.8,28890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705365,1694273.00
03/05/2017 04:15,2,0.000,ALERT,212.16,299.97,59.965,1488705303,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,622138.5,622138.5,28745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705367,1694274.00
03/05/2017 04:15,2,0.000,ALERT,213.06,302.37,60.007,1488705303,"201051344000900","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,640657.0,640657.0,28227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705369,1694275.00
03/05/2017 04:15,2,0.000,ALERT,213.29,301.77,59.959,1488705303,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,630346.3,630346.3,28305,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705370,1694276.00
03/05/2017 04:15,2,0.000,ALERT,213.06,302.98,59.938,1488705303,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,642396.2,642396.2,28210,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705372,1694277.00
03/05/2017 04:15,2,0.000,ALERT,213.06,302.37,59.996,1488705303,"201051344000983","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,633515.9,633515.9,28407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705374,1694278.00
03/05/2017 04:15,2,0.000,ALERT,213.06,302.07,60.007,1488705303,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,620242.0,620242.0,28765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488705376,1694279.00
03/05/2017 04:15,2,0.000,ALERT,213.51,302.68,59.965,1488705303,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,633396.0,633396.0,28281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705377,1694280.00
03/05/2017 04:15,2,0.000,ALERT,211.93,298.47,59.922,1488705303,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,833826.1,833826.1,28639,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488705379,1694281.00
03/05/2017 04:30,2,0.000,ALERT,213.96,302.07,59.970,1488706203,"201051344000645","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,632618.5,632618.5,28319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706205,1694282.00
03/05/2017 04:30,2,0.000,ALERT,212.38,299.97,59.965,1488706203,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,860019.6,860019.6,28346,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706207,1694283.00
03/05/2017 04:30,2,0.000,ALERT,214.19,302.07,59.970,1488706203,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,619493.4,619493.4,28868,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706209,1694284.00
03/05/2017 04:30,2,0.000,ALERT,213.74,302.37,59.965,1488706203,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,622268.5,622268.5,28830,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706211,1694285.00
03/05/2017 04:30,2,0.000,ALERT,212.61,300.57,59.965,1488706203,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,617251.0,617251.0,28734,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706212,1694286.00
03/05/2017 04:30,2,0.000,ALERT,212.16,300.87,59.959,1488706203,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,889941.1,889941.1,28110,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706214,1694287.00
03/05/2017 04:30,2,0.000,ALERT,212.83,300.87,59.981,1488706203,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,627289.8,627289.8,28892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706216,1694288.00
03/05/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1488706203,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,621051.3,621051.3,28599,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706218,1694289.00
03/05/2017 04:30,2,0.000,ALERT,213.29,301.47,59.975,1488706203,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,611280.2,611280.2,28810,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706219,1694290.00
03/05/2017 04:30,2,0.000,ALERT,212.38,300.57,59.965,1488706203,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,629384.6,629384.6,28696,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706221,1694291.00
03/05/2017 04:30,2,0.000,ALERT,212.38,299.67,59.949,1488706203,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,730603.9,730603.9,29178,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706223,1694292.00
03/05/2017 04:30,2,0.000,ALERT,213.74,302.98,59.954,1488706203,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,639425.3,639425.3,28656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706225,1694293.00
03/05/2017 04:30,2,0.000,ALERT,212.61,300.87,59.970,1488706203,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,623074.2,623074.2,28823,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706227,1694294.00
03/05/2017 04:30,2,0.000,ALERT,212.83,300.57,59.959,1488706203,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,625993.4,625993.4,28783,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706229,1694295.00
03/05/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1488706203,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,603342.9,603342.9,29087,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706230,1694296.00
03/05/2017 04:30,2,0.000,ALERT,212.38,300.27,59.996,1488706203,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,880975.3,880975.3,28164,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706233,1694297.00
03/05/2017 04:30,2,0.000,ALERT,213.06,300.57,59.965,1488706203,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,938648.7,938648.7,28265,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706234,1694298.00
03/05/2017 04:30,2,0.000,ALERT,213.29,302.37,59.970,1488706203,"201051344000868","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,620965.8,620965.8,28857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706236,1694299.00
03/05/2017 04:30,2,0.000,ALERT,212.16,300.87,59.975,1488706203,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,929682.8,929682.8,28384,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706238,1694300.00
03/05/2017 04:30,2,0.000,ALERT,213.29,301.77,59.970,1488706203,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,577431.6,577431.6,28896,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706240,1694301.00
03/05/2017 04:30,2,0.000,ALERT,212.38,299.37,59.959,1488706203,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,624798.6,624798.6,28987,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706242,1694302.00
03/05/2017 04:30,2,0.000,ALERT,213.29,301.77,59.965,1488706203,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,632517.8,632517.8,28475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706243,1694303.00
03/05/2017 04:30,2,0.000,ALERT,213.96,301.77,59.981,1488706203,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,632697.4,632697.4,28319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706245,1694304.00
03/05/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1488706203,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,626097.7,626097.7,28662,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706247,1694305.00
03/05/2017 04:30,2,0.000,ALERT,212.83,299.97,59.970,1488706203,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,622504.5,622504.5,28654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706249,1694306.00
03/05/2017 04:30,2,0.000,ALERT,213.06,300.57,60.018,1488706203,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,630433.7,630433.7,28493,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706251,1694307.00
03/05/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1488706203,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,619314.2,619314.2,28866,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706252,1694308.00
03/05/2017 04:30,2,0.000,ALERT,211.70,299.67,60.007,1488706203,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,843920.6,843920.6,28389,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706254,1694309.00
03/05/2017 04:30,2,0.000,ALERT,213.06,299.07,59.996,1488706203,"274151322000068","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,731187.2,731187.2,29088,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706256,1694310.00
03/05/2017 04:30,2,0.000,ALERT,212.16,299.97,59.965,1488706203,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,615397.5,615397.5,28887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706258,1694311.00
03/05/2017 04:30,2,0.000,ALERT,213.06,302.68,59.970,1488706203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,634483.1,634483.1,28732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706259,1694312.00
03/05/2017 04:30,2,0.000,ALERT,212.83,299.97,59.965,1488706203,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,623504.2,623504.2,28926,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706261,1694313.00
03/05/2017 04:30,2,0.000,ALERT,211.93,299.97,59.959,1488706203,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,862203.8,862203.8,28287,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706263,1694314.00
03/05/2017 04:30,2,0.000,ALERT,213.74,301.77,59.959,1488706203,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,620236.8,620236.8,28892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706265,1694315.00
03/05/2017 04:30,2,0.000,ALERT,212.61,299.97,59.933,1488706203,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,622138.5,622138.5,28747,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706267,1694316.00
03/05/2017 04:30,2,0.000,ALERT,213.51,302.07,59.944,1488706203,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,640657.0,640657.0,28229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706269,1694317.00
03/05/2017 04:30,2,0.000,ALERT,213.51,301.47,59.986,1488706203,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,630346.3,630346.3,28307,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488706270,1694318.00
03/05/2017 04:30,2,0.000,ALERT,213.51,302.37,59.959,1488706203,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,642396.2,642396.2,28212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706272,1694319.00
03/05/2017 04:30,2,0.000,ALERT,213.51,302.07,59.959,1488706203,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,633515.9,633515.9,28409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706274,1694320.00
03/05/2017 04:30,2,0.000,ALERT,213.51,301.77,59.959,1488706203,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,620242.0,620242.0,28767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706276,1694321.00
03/05/2017 04:30,2,0.000,ALERT,213.96,302.37,59.928,1488706203,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,633396.0,633396.0,28283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706277,1694322.00
03/05/2017 04:30,2,0.000,ALERT,212.38,298.77,59.965,1488706203,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,833826.1,833826.1,28641,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488706279,1694323.00
03/05/2017 04:45,2,0.000,ALERT,213.74,301.77,59.959,1488707103,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,632618.5,632618.5,28321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707106,1694324.00
03/05/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1488707103,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,860019.6,860019.6,28348,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707107,1694325.00
03/05/2017 04:45,2,0.000,ALERT,214.19,302.07,59.970,1488707103,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,619493.4,619493.4,28870,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707109,1694326.00
03/05/2017 04:45,2,0.000,ALERT,213.51,302.07,59.996,1488707103,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,622268.5,622268.5,28832,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707111,1694327.00
03/05/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1488707103,"201051344000646","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,617251.0,617251.0,28736,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707113,1694328.00
03/05/2017 04:45,2,0.000,ALERT,211.93,300.57,59.959,1488707103,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,889941.1,889941.1,28112,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707114,1694329.00
03/05/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1488707103,"201051344000585","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,627289.8,627289.8,28894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707116,1694330.00
03/05/2017 04:45,2,0.000,ALERT,212.61,300.57,59.965,1488707103,"201051344001230","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,621051.3,621051.3,28601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707118,1694331.00
03/05/2017 04:45,2,0.000,ALERT,213.29,300.87,59.954,1488707103,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,611280.2,611280.2,28812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707120,1694332.00
03/05/2017 04:45,2,0.000,ALERT,212.38,299.67,59.970,1488707103,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,629384.6,629384.6,28698,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707122,1694333.00
03/05/2017 04:45,2,0.000,ALERT,212.38,299.67,59.970,1488707103,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,730603.9,730603.9,29180,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707123,1694334.00
03/05/2017 04:45,2,0.000,ALERT,213.51,302.68,59.959,1488707103,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,639425.3,639425.3,28658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707125,1694335.00
03/05/2017 04:45,2,0.000,ALERT,212.61,300.57,59.954,1488707103,"201051344000890","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,623074.2,623074.2,28825,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707127,1694336.00
03/05/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1488707103,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,625993.4,625993.4,28785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707129,1694337.00
03/05/2017 04:45,2,0.000,ALERT,213.06,299.67,59.944,1488707103,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,603342.9,603342.9,29089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707131,1694338.00
03/05/2017 04:45,2,0.000,ALERT,212.61,300.57,59.949,1488707103,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,880975.3,880975.3,28166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707132,1694339.00
03/05/2017 04:45,2,0.000,ALERT,213.06,300.57,59.901,1488707103,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,938648.7,938648.7,28267,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707134,1694340.00
03/05/2017 04:45,2,0.000,ALERT,213.51,302.68,59.954,1488707103,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,620965.8,620965.8,28859,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707136,1694341.00
03/05/2017 04:45,2,0.000,ALERT,212.38,300.87,59.949,1488707103,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,929682.8,929682.8,28386,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707138,1694342.00
03/05/2017 04:45,2,0.000,ALERT,213.29,302.07,59.917,1488707103,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,577431.6,577431.6,28898,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707140,1694343.00
03/05/2017 04:45,2,0.000,ALERT,212.61,299.37,59.949,1488707103,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,624798.6,624798.6,28989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707141,1694344.00
03/05/2017 04:45,2,0.000,ALERT,213.29,302.07,59.954,1488707103,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,632517.8,632517.8,28477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707143,1694345.00
03/05/2017 04:45,2,0.000,ALERT,213.96,302.07,59.981,1488707103,"201051344000853","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,632697.4,632697.4,28321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707145,1694346.00
03/05/2017 04:45,2,0.000,ALERT,213.29,300.27,59.959,1488707103,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,626097.7,626097.7,28664,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707147,1694347.00
03/05/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1488707103,"201051344000917","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,622504.5,622504.5,28656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707149,1694348.00
03/05/2017 04:45,2,0.000,ALERT,213.06,300.27,59.944,1488707103,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,630433.7,630433.7,28495,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707150,1694349.00
03/05/2017 04:45,2,0.000,ALERT,212.83,299.07,59.944,1488707103,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,619314.2,619314.2,28868,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707152,1694350.00
03/05/2017 04:45,2,0.000,ALERT,212.16,300.27,59.949,1488707103,"274151322000088","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,843920.6,843920.6,28391,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707154,1694351.00
03/05/2017 04:45,2,0.000,ALERT,213.06,299.67,59.938,1488707103,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,731187.2,731187.2,29090,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707156,1694352.00
03/05/2017 04:45,2,0.000,ALERT,212.38,299.67,59.949,1488707103,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,615397.5,615397.5,28889,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707158,1694353.00
03/05/2017 04:45,2,0.000,ALERT,213.29,302.68,59.959,1488707103,"201051344000594","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,634483.1,634483.1,28734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707160,1694354.00
03/05/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1488707103,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,623504.2,623504.2,28928,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707161,1694355.00
03/05/2017 04:45,2,0.000,ALERT,212.16,300.87,59.938,1488707103,"274151322000054","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,862203.8,862203.8,28289,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707163,1694356.00
03/05/2017 04:45,2,0.000,ALERT,213.96,301.77,59.949,1488707103,"201051344000867","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,620236.8,620236.8,28894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707165,1694357.00
03/05/2017 04:45,2,0.000,ALERT,212.83,299.97,59.949,1488707103,"201051344001093","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,622138.5,622138.5,28749,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707167,1694358.00
03/05/2017 04:45,2,0.000,ALERT,213.29,301.77,59.954,1488707103,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,640657.0,640657.0,28231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707169,1694359.00
03/05/2017 04:45,2,0.000,ALERT,213.74,301.77,59.954,1488707103,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,630346.3,630346.3,28309,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707170,1694360.00
03/05/2017 04:45,2,0.000,ALERT,213.51,302.68,59.949,1488707103,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,642396.2,642396.2,28214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488707172,1694361.00
03/05/2017 04:45,2,0.000,ALERT,213.51,302.07,59.954,1488707103,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,633515.9,633515.9,28411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707174,1694362.00
03/05/2017 04:45,2,0.000,ALERT,213.74,302.07,59.965,1488707103,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,620242.0,620242.0,28769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707176,1694363.00
03/05/2017 04:45,2,0.000,ALERT,213.96,302.68,59.954,1488707103,"201051344000576","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,633396.0,633396.0,28285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707178,1694364.00
03/05/2017 04:45,2,0.000,ALERT,212.61,299.07,59.954,1488707103,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,833826.1,833826.1,28643,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488707180,1694365.00
03/05/2017 05:00,2,0.000,ALERT,213.96,302.07,59.986,1488708004,"201051344000645","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,632618.5,632618.5,28323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708006,1694366.00
03/05/2017 05:00,2,0.000,ALERT,212.38,299.67,59.975,1488708004,"274151322000085","219011344069620",0.00,0.50,0,286.44,304.18,0.0,0.0,0.000,860019.6,860019.6,28350,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708007,1694367.00
03/05/2017 05:00,2,0.000,ALERT,213.96,302.07,59.975,1488708004,"201051344000633","219011344069620",0.00,-0.50,0,287.05,303.88,0.0,0.0,0.000,619493.4,619493.4,28872,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708009,1694368.00
03/05/2017 05:00,2,0.000,ALERT,213.51,302.07,59.965,1488708004,"201051344000469","219011344069620",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,622268.5,622268.5,28834,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708011,1694369.00
03/05/2017 05:00,2,0.000,ALERT,212.38,299.97,59.959,1488708004,"201051344000646","219011344069620",0.00,-0.50,0,286.14,301.47,0.0,0.0,0.000,617251.0,617251.0,28738,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708013,1694370.00
03/05/2017 05:00,2,0.000,ALERT,211.93,299.97,59.959,1488708004,"274151322000052","219011344069620",0.00,0.50,0,286.44,304.48,0.0,0.0,0.000,889941.1,889941.1,28114,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708014,1694371.00
03/05/2017 05:00,2,0.000,ALERT,212.61,300.27,59.986,1488708004,"201051344000585","219011344069620",0.00,0.50,0,286.14,301.47,0.0,0.0,0.000,627289.8,627289.8,28896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708016,1694372.00
03/05/2017 05:00,2,0.000,ALERT,212.61,300.57,60.007,1488708004,"201051344001230","219011344069620",0.00,0.00,0,286.74,302.07,0.0,0.0,0.000,621051.3,621051.3,28603,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708018,1694373.00
03/05/2017 05:00,2,0.000,ALERT,213.06,300.87,59.986,1488708004,"201051344000582","219011344069620",0.00,-1.00,0,287.35,302.37,0.0,0.0,0.000,611280.2,611280.2,28814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708020,1694374.00
03/05/2017 05:00,2,0.000,ALERT,212.16,300.27,59.981,1488708004,"201051344000955","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,629384.6,629384.6,28700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708022,1694375.00
03/05/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1488708004,"274151322000094","219011344069620",0.00,-0.50,0,285.84,303.58,0.0,0.0,0.000,730603.9,730603.9,29182,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708024,1694376.00
03/05/2017 05:00,2,0.000,ALERT,213.51,302.68,59.986,1488708004,"201051344000579","219011344069620",0.00,0.00,0,289.15,304.78,0.0,0.0,0.000,639425.3,639425.3,28660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708025,1694377.00
03/05/2017 05:00,2,0.000,ALERT,212.38,300.57,59.981,1488708004,"201051344000890","219011344069620",0.00,0.50,0,287.05,302.98,0.0,0.0,0.000,623074.2,623074.2,28827,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708027,1694378.00
03/05/2017 05:00,2,0.000,ALERT,212.61,299.97,59.981,1488708004,"201051344000438","219011344069620",0.00,-0.50,0,286.74,302.07,0.0,0.0,0.000,625993.4,625993.4,28787,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708029,1694379.00
03/05/2017 05:00,2,0.000,ALERT,213.06,299.97,59.986,1488708004,"201051344000417","219011344069620",0.00,0.00,0,286.14,301.17,0.0,0.0,0.000,603342.9,603342.9,29091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708031,1694380.00
03/05/2017 05:00,2,0.000,ALERT,212.38,300.27,59.970,1488708004,"274151322000083","219011344069620",0.00,0.00,0,286.74,304.48,0.0,0.0,0.000,880975.3,880975.3,28168,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708033,1694381.00
03/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.981,1488708004,"274151322000076","219011344069620",0.00,0.00,0,286.44,304.48,0.0,0.0,0.000,938648.7,938648.7,28269,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708034,1694382.00
03/05/2017 05:00,2,0.000,ALERT,213.51,302.68,59.975,1488708004,"201051344000868","219011344069620",0.00,0.00,0,289.15,304.78,0.0,0.0,0.000,620965.8,620965.8,28861,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708036,1694383.00
03/05/2017 05:00,2,0.000,ALERT,212.16,300.57,59.965,1488708004,"274151322000095","219011344069620",0.00,-0.50,0,287.05,305.08,0.0,0.0,0.000,929682.8,929682.8,28388,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708038,1694384.00
03/05/2017 05:00,2,0.000,ALERT,213.29,301.77,59.991,1488708004,"201051344000988","219011344069620",0.00,0.00,0,286.44,303.88,0.0,0.0,0.000,577431.6,577431.6,28900,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708040,1694385.00
03/05/2017 05:00,2,0.000,ALERT,212.61,299.67,59.970,1488708004,"201051344001025","219011344069620",0.00,-0.50,0,286.14,302.07,0.0,0.0,0.000,624798.6,624798.6,28991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708042,1694386.00
03/05/2017 05:00,2,0.000,ALERT,213.29,302.07,59.965,1488708004,"201051344000458","219011344069620",0.00,1.00,0,288.55,304.78,0.0,0.0,0.000,632517.8,632517.8,28479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708043,1694387.00
03/05/2017 05:00,2,0.000,ALERT,213.96,302.07,59.970,1488708004,"201051344000853","219011344069620",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,632697.4,632697.4,28323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708045,1694388.00
03/05/2017 05:00,2,0.000,ALERT,213.06,300.27,59.975,1488708004,"201051344000685","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,626097.7,626097.7,28666,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708047,1694389.00
03/05/2017 05:00,2,0.000,ALERT,212.61,299.67,59.965,1488708004,"201051344000917","219011344069620",0.00,1.50,0,285.24,301.17,0.0,0.0,0.000,622504.5,622504.5,28658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708049,1694390.00
03/05/2017 05:00,2,0.000,ALERT,213.06,300.57,59.970,1488708004,"201051344001145","219011344069620",0.00,0.00,0,287.05,302.07,0.0,0.0,0.000,630433.7,630433.7,28497,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708051,1694391.00
03/05/2017 05:00,2,0.000,ALERT,212.61,299.37,59.970,1488708004,"201051344000651","219011344069620",0.00,-1.50,0,286.14,300.87,0.0,0.0,0.000,619314.2,619314.2,28870,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708052,1694392.00
03/05/2017 05:00,2,0.000,ALERT,211.70,299.67,59.965,1488708004,"274151322000088","219011344069620",0.00,1.00,0,286.44,303.58,0.0,0.0,0.000,843920.6,843920.6,28393,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708054,1694393.00
03/05/2017 05:00,2,0.000,ALERT,213.06,299.07,59.986,1488708004,"274151322000068","219011344069620",0.00,1.00,0,285.84,302.98,0.0,0.0,0.000,731187.2,731187.2,29092,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708056,1694394.00
03/05/2017 05:00,2,0.000,ALERT,212.38,300.27,59.965,1488708004,"201051344001135","219011344069620",0.00,0.00,0,286.74,302.37,0.0,0.0,0.000,615397.5,615397.5,28891,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708058,1694395.00
