ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 05:00,2,0.000,ALERT,212.83,302.37,59.959,1488708004,"201051344000594","219011344069620",0.00,-0.50,0,288.55,304.48,0.0,0.0,0.000,634483.1,634483.1,28736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708060,1694396.00
03/05/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1488708004,"201051344001203","219011344069620",0.00,-0.50,0,286.44,303.28,0.0,0.0,0.000,623504.2,623504.2,28930,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708061,1694397.00
03/05/2017 05:00,2,0.000,ALERT,211.93,300.57,59.975,1488708004,"274151322000054","219011344069620",0.00,1.00,0,286.44,304.18,0.0,0.0,0.000,862203.8,862203.8,28291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708063,1694398.00
03/05/2017 05:00,2,0.000,ALERT,213.51,301.47,59.965,1488708004,"201051344000867","219011344069620",0.00,0.50,0,287.65,304.18,0.0,0.0,0.000,620236.8,620236.8,28896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708065,1694399.00
03/05/2017 05:00,2,0.000,ALERT,212.61,300.27,59.970,1488708004,"201051344001093","219011344069620",0.00,1.00,0,286.44,301.47,0.0,0.0,0.000,622138.5,622138.5,28751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708067,1694400.00
03/05/2017 05:00,2,0.000,ALERT,213.29,302.07,59.954,1488708004,"201051344000900","219011344069620",0.00,0.00,0,288.25,304.18,0.0,0.0,0.000,640657.0,640657.0,28233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708069,1694401.00
03/05/2017 05:00,2,0.000,ALERT,213.51,301.17,59.965,1488708004,"201051344000648","219011344069620",0.00,-1.00,0,287.95,303.88,0.0,0.0,0.000,630346.3,630346.3,28311,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708070,1694402.00
03/05/2017 05:00,2,0.000,ALERT,213.51,302.68,59.981,1488708004,"201051344000569","219011344069620",0.00,0.50,0,289.15,305.08,0.0,0.0,0.000,642396.2,642396.2,28216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708072,1694403.00
03/05/2017 05:00,2,0.000,ALERT,213.29,302.07,59.991,1488708004,"201051344000983","219011344069620",0.00,0.00,0,288.85,304.48,0.0,0.0,0.000,633515.9,633515.9,28413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708074,1694404.00
03/05/2017 05:00,2,0.000,ALERT,213.51,301.77,60.007,1488708004,"201051344001158","219011344069620",0.00,-1.00,0,288.25,303.58,0.0,0.0,0.000,620242.0,620242.0,28771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708076,1694405.00
03/05/2017 05:00,2,0.000,ALERT,213.96,302.37,59.959,1488708004,"201051344000576","219011344069620",0.00,0.50,0,288.55,304.48,0.0,0.0,0.000,633396.0,633396.0,28287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708078,1694406.00
03/05/2017 05:00,2,0.000,ALERT,212.16,299.07,59.938,1488708004,"274151322000087","219011344069620",0.00,1.00,0,285.24,302.98,0.0,0.0,0.000,833826.1,833826.1,28645,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708080,1694407.00
03/05/2017 05:15,2,0.000,ALERT,213.74,302.07,59.981,1488708903,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,632618.5,632618.5,28325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708905,1694408.00
03/05/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1488708903,"274151322000085","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,860019.6,860019.6,28352,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708907,1694409.00
03/05/2017 05:15,2,0.000,ALERT,213.96,301.77,59.944,1488708903,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,619493.4,619493.4,28874,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708909,1694410.00
03/05/2017 05:15,2,0.000,ALERT,213.51,302.07,59.949,1488708903,"201051344000469","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,622268.5,622268.5,28836,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708911,1694411.00
03/05/2017 05:15,2,0.000,ALERT,212.61,299.67,59.975,1488708903,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,617251.0,617251.0,28740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708912,1694412.00
03/05/2017 05:15,2,0.000,ALERT,211.70,299.37,59.928,1488708903,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,889941.1,889941.1,28116,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708914,1694413.00
03/05/2017 05:15,2,0.000,ALERT,212.83,299.37,59.965,1488708903,"201051344000585","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,627289.8,627289.8,28898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708916,1694414.00
03/05/2017 05:15,2,0.000,ALERT,212.61,299.67,60.007,1488708903,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,621051.3,621051.3,28605,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708918,1694415.00
03/05/2017 05:15,2,0.000,ALERT,213.29,300.27,59.965,1488708903,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,611280.2,611280.2,28816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708919,1694416.00
03/05/2017 05:15,2,0.000,ALERT,212.38,299.37,60.007,1488708903,"201051344000955","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,629384.6,629384.6,28702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708921,1694417.00
03/05/2017 05:15,2,0.000,ALERT,212.16,298.47,59.970,1488708903,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,730603.9,730603.9,29184,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708923,1694418.00
03/05/2017 05:15,2,0.000,ALERT,213.51,302.37,59.970,1488708903,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,639425.3,639425.3,28662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708925,1694419.00
03/05/2017 05:15,2,0.000,ALERT,212.61,299.97,60.018,1488708903,"201051344000890","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,623074.2,623074.2,28829,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708927,1694420.00
03/05/2017 05:15,2,0.000,ALERT,212.83,299.37,59.944,1488708903,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,625993.4,625993.4,28789,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708929,1694421.00
03/05/2017 05:15,2,0.000,ALERT,213.06,298.77,59.975,1488708903,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,603342.9,603342.9,29093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708930,1694422.00
03/05/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1488708903,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,880975.3,880975.3,28170,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708932,1694423.00
03/05/2017 05:15,2,0.000,ALERT,212.83,299.97,59.981,1488708903,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,938648.7,938648.7,28271,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708934,1694424.00
03/05/2017 05:15,2,0.000,ALERT,213.29,302.68,60.028,1488708903,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,620965.8,620965.8,28863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708936,1694425.00
03/05/2017 05:15,2,0.000,ALERT,212.38,300.57,59.981,1488708903,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,929682.8,929682.8,28390,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708938,1694426.00
03/05/2017 05:15,2,0.000,ALERT,213.29,301.77,60.018,1488708903,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,577431.6,577431.6,28902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708940,1694427.00
03/05/2017 05:15,2,0.000,ALERT,212.61,298.77,59.996,1488708903,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,624798.6,624798.6,28993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708942,1694428.00
03/05/2017 05:15,2,0.000,ALERT,213.29,302.07,59.986,1488708903,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,632517.8,632517.8,28481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708944,1694429.00
03/05/2017 05:15,2,0.000,ALERT,213.74,301.17,60.023,1488708903,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,632697.4,632697.4,28325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708945,1694430.00
03/05/2017 05:15,2,0.000,ALERT,213.06,299.67,59.954,1488708903,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,626097.7,626097.7,28668,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708947,1694431.00
03/05/2017 05:15,2,0.000,ALERT,212.83,298.77,59.986,1488708903,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,622504.5,622504.5,28660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708949,1694432.00
03/05/2017 05:15,2,0.000,ALERT,212.83,299.67,59.986,1488708903,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,630433.7,630433.7,28499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708951,1694433.00
03/05/2017 05:15,2,0.000,ALERT,212.83,299.07,59.996,1488708903,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,619314.2,619314.2,28872,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708953,1694434.00
03/05/2017 05:15,2,0.000,ALERT,211.70,298.47,59.975,1488708903,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,843920.6,843920.6,28395,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708954,1694435.00
03/05/2017 05:15,2,0.000,ALERT,212.83,298.47,60.007,1488708903,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,731187.2,731187.2,29094,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708956,1694436.00
03/05/2017 05:15,2,0.000,ALERT,212.38,299.67,59.986,1488708903,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,615397.5,615397.5,28893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708958,1694437.00
03/05/2017 05:15,2,0.000,ALERT,213.06,302.37,59.986,1488708903,"201051344000594","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,634483.1,634483.1,28738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708960,1694438.00
03/05/2017 05:15,2,0.000,ALERT,212.83,299.37,59.954,1488708903,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,623504.2,623504.2,28932,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708962,1694439.00
03/05/2017 05:15,2,0.000,ALERT,212.16,299.37,59.981,1488708903,"274151322000054","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,862203.8,862203.8,28293,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708963,1694440.00
03/05/2017 05:15,2,0.000,ALERT,213.74,301.17,59.996,1488708903,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,620236.8,620236.8,28898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708965,1694441.00
03/05/2017 05:15,2,0.000,ALERT,212.61,299.37,59.986,1488708903,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,622138.5,622138.5,28753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708967,1694442.00
03/05/2017 05:15,2,0.000,ALERT,213.29,302.07,59.991,1488708903,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,640657.0,640657.0,28235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708969,1694443.00
03/05/2017 05:15,2,0.000,ALERT,213.29,300.87,59.959,1488708903,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,630346.3,630346.3,28313,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488708971,1694444.00
03/05/2017 05:15,2,0.000,ALERT,213.51,302.37,60.034,1488708903,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,642396.2,642396.2,28218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708972,1694445.00
03/05/2017 05:15,2,0.000,ALERT,213.29,301.77,60.007,1488708903,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,633515.9,633515.9,28415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708974,1694446.00
03/05/2017 05:15,2,0.000,ALERT,213.51,301.77,60.007,1488708903,"201051344001158","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,620242.0,620242.0,28773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708976,1694447.00
03/05/2017 05:15,2,0.000,ALERT,213.96,302.37,59.986,1488708903,"201051344000576","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,633396.0,633396.0,28289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708978,1694448.00
03/05/2017 05:15,2,0.000,ALERT,212.38,298.17,59.991,1488708903,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,833826.1,833826.1,28647,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488708980,1694449.00
03/05/2017 05:30,2,0.000,ALERT,213.96,301.77,59.959,1488709803,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,632618.5,632618.5,28327,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709805,1694450.00
03/05/2017 05:30,2,0.000,ALERT,212.38,299.07,59.933,1488709803,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,860019.6,860019.6,28354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709807,1694451.00
03/05/2017 05:30,2,0.000,ALERT,214.19,301.77,59.928,1488709803,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,619493.4,619493.4,28876,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709808,1694452.00
03/05/2017 05:30,2,0.000,ALERT,213.51,301.77,59.944,1488709803,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,622268.5,622268.5,28838,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709810,1694453.00
03/05/2017 05:30,2,0.000,ALERT,212.38,299.07,59.949,1488709803,"201051344000646","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,617251.0,617251.0,28742,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488709812,1694454.00
03/05/2017 05:30,2,0.000,ALERT,212.16,299.67,59.954,1488709803,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,889941.1,889941.1,28118,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709814,1694455.00
03/05/2017 05:30,2,0.000,ALERT,213.06,299.67,59.965,1488709803,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,627289.8,627289.8,28900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709816,1694456.00
03/05/2017 05:30,2,0.000,ALERT,212.61,299.67,59.954,1488709803,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,621051.3,621051.3,28607,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709817,1694457.00
03/05/2017 05:30,2,0.000,ALERT,213.29,300.27,59.965,1488709803,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,611280.2,611280.2,28818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709819,1694458.00
03/05/2017 05:30,2,0.000,ALERT,212.38,299.67,60.012,1488709803,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,629384.6,629384.6,28704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488709821,1694459.00
03/05/2017 05:30,2,0.000,ALERT,212.38,299.07,59.965,1488709803,"274151322000094","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,730603.9,730603.9,29186,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709823,1694460.00
03/05/2017 05:30,2,0.000,ALERT,213.51,302.37,59.965,1488709803,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,639425.3,639425.3,28664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488709825,1694461.00
03/05/2017 05:30,2,0.000,ALERT,212.61,299.97,59.970,1488709803,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,623074.2,623074.2,28831,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709827,1694462.00
03/05/2017 05:30,2,0.000,ALERT,213.06,299.67,59.970,1488709803,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,625993.4,625993.4,28791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709828,1694463.00
03/05/2017 05:30,2,0.000,ALERT,213.06,298.77,59.959,1488709803,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,603342.9,603342.9,29095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488709830,1694464.00
03/05/2017 05:30,2,0.000,ALERT,212.38,299.67,59.975,1488709803,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,880975.3,880975.3,28172,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709832,1694465.00
03/05/2017 05:30,2,0.000,ALERT,213.06,299.07,59.965,1488709803,"274151322000076","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,938648.7,938648.7,28273,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709834,1694466.00
03/05/2017 05:30,2,0.000,ALERT,213.29,302.07,59.975,1488709803,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,620965.8,620965.8,28865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709836,1694467.00
03/05/2017 05:30,2,0.000,ALERT,212.16,299.97,59.954,1488709803,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,929682.8,929682.8,28392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709838,1694468.00
03/05/2017 05:30,2,0.000,ALERT,213.29,301.47,59.975,1488709803,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,577431.6,577431.6,28904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709839,1694469.00
03/05/2017 05:30,2,0.000,ALERT,212.61,298.77,59.970,1488709803,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,624798.6,624798.6,28995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709841,1694470.00
03/05/2017 05:30,2,0.000,ALERT,213.29,301.77,59.975,1488709803,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,632517.8,632517.8,28483,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709843,1694471.00
03/05/2017 05:30,2,0.000,ALERT,214.19,301.77,59.981,1488709803,"201051344000853","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,632697.4,632697.4,28327,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709845,1694472.00
03/05/2017 05:30,2,0.000,ALERT,213.29,299.67,60.018,1488709803,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,626097.7,626097.7,28670,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709847,1694473.00
03/05/2017 05:30,2,0.000,ALERT,213.06,299.07,59.970,1488709803,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,622504.5,622504.5,28662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709848,1694474.00
03/05/2017 05:30,2,0.000,ALERT,213.06,299.67,59.981,1488709803,"201051344001145","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,630433.7,630433.7,28501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709850,1694475.00
03/05/2017 05:30,2,0.000,ALERT,212.83,298.77,59.975,1488709803,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,619314.2,619314.2,28874,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709852,1694476.00
03/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1488709803,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,843920.6,843920.6,28397,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709854,1694477.00
03/05/2017 05:30,2,0.000,ALERT,213.06,298.47,59.949,1488709803,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,731187.2,731187.2,29096,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488709856,1694478.00
03/05/2017 05:30,2,0.000,ALERT,212.61,299.37,59.970,1488709803,"201051344001135","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,615397.5,615397.5,28895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709858,1694479.00
03/05/2017 05:30,2,0.000,ALERT,213.06,302.37,59.949,1488709803,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,634483.1,634483.1,28740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709859,1694480.00
03/05/2017 05:30,2,0.000,ALERT,212.83,299.07,59.970,1488709803,"201051344001203","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,623504.2,623504.2,28934,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709861,1694481.00
03/05/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1488709803,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,862203.8,862203.8,28295,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709863,1694482.00
03/05/2017 05:30,2,0.000,ALERT,213.74,301.17,59.975,1488709803,"201051344000867","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,620236.8,620236.8,28900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488709865,1694483.00
03/05/2017 05:30,2,0.000,ALERT,212.83,299.37,59.975,1488709803,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,622138.5,622138.5,28755,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709867,1694484.00
03/05/2017 05:30,2,0.000,ALERT,213.29,301.77,59.981,1488709803,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,640657.0,640657.0,28237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709868,1694485.00
03/05/2017 05:30,2,0.000,ALERT,213.74,301.17,59.970,1488709803,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,630346.3,630346.3,28315,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709870,1694486.00
03/05/2017 05:30,2,0.000,ALERT,213.29,302.07,59.970,1488709803,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,642396.2,642396.2,28220,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709872,1694487.00
03/05/2017 05:30,2,0.000,ALERT,213.51,302.07,59.949,1488709803,"201051344000983","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,633515.9,633515.9,28417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709874,1694488.00
03/05/2017 05:30,2,0.000,ALERT,213.51,301.77,59.975,1488709803,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,620242.0,620242.0,28775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709876,1694489.00
03/05/2017 05:30,2,0.000,ALERT,213.96,302.37,59.981,1488709803,"201051344000576","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,633396.0,633396.0,28291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709877,1694490.00
03/05/2017 05:30,2,0.000,ALERT,212.38,298.77,59.970,1488709803,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,833826.1,833826.1,28649,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488709879,1694491.00
03/05/2017 05:45,2,0.000,ALERT,213.51,300.87,59.949,1488710703,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,632618.5,632618.5,28329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710705,1694492.00
03/05/2017 05:45,2,0.000,ALERT,212.16,298.47,59.901,1488710703,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,860019.6,860019.6,28356,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710707,1694493.00
03/05/2017 05:45,2,0.000,ALERT,213.51,300.57,59.922,1488710703,"201051344000633","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,619493.4,619493.4,28878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710708,1694494.00
03/05/2017 05:45,2,0.000,ALERT,213.06,300.57,59.922,1488710703,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,622268.5,622268.5,28840,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710710,1694495.00
03/05/2017 05:45,2,0.000,ALERT,211.70,299.07,59.938,1488710703,"201051344000646","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,617251.0,617251.0,28744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710712,1694496.00
03/05/2017 05:45,2,0.000,ALERT,211.70,299.37,59.970,1488710703,"274151322000052","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,889941.1,889941.1,28120,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710714,1694497.00
03/05/2017 05:45,2,0.000,ALERT,212.16,299.07,59.954,1488710703,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,627289.8,627289.8,28902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710716,1694498.00
03/05/2017 05:45,2,0.000,ALERT,211.93,299.07,59.954,1488710703,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,621051.3,621051.3,28609,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710717,1694499.00
03/05/2017 05:45,2,0.000,ALERT,212.16,299.37,59.949,1488710703,"201051344000582","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,611280.2,611280.2,28820,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488710719,1694500.00
03/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.922,1488710703,"201051344000955","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,629384.6,629384.6,28706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710721,1694501.00
03/05/2017 05:45,2,0.000,ALERT,212.16,297.57,59.954,1488710703,"274151322000094","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,730603.9,730603.9,29188,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710723,1694502.00
03/05/2017 05:45,2,0.000,ALERT,213.06,301.47,59.996,1488710703,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,639425.3,639425.3,28666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710724,1694503.00
03/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.965,1488710703,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,623074.2,623074.2,28833,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710726,1694504.00
03/05/2017 05:45,2,0.000,ALERT,211.70,298.17,59.959,1488710703,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,625993.4,625993.4,28793,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710728,1694505.00
03/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.965,1488710703,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,603342.9,603342.9,29097,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710730,1694506.00
03/05/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1488710703,"274151322000083","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,880975.3,880975.3,28174,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710732,1694507.00
03/05/2017 05:45,2,0.000,ALERT,212.61,298.17,59.954,1488710703,"274151322000076","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,938648.7,938648.7,28275,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710734,1694508.00
03/05/2017 05:45,2,0.000,ALERT,212.83,301.47,59.986,1488710703,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,620965.8,620965.8,28867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710735,1694509.00
03/05/2017 05:45,2,0.000,ALERT,212.16,299.67,59.959,1488710703,"274151322000095","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,929682.8,929682.8,28394,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710737,1694510.00
03/05/2017 05:45,2,0.000,ALERT,212.83,300.57,59.970,1488710703,"201051344000988","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,577431.6,577431.6,28906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488710739,1694511.00
03/05/2017 05:45,2,0.000,ALERT,211.48,297.57,59.933,1488710703,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,624798.6,624798.6,28997,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710741,1694512.00
03/05/2017 05:45,2,0.000,ALERT,212.83,300.87,59.970,1488710703,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,632517.8,632517.8,28485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488710743,1694513.00
03/05/2017 05:45,2,0.000,ALERT,213.51,300.87,59.970,1488710703,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,632697.4,632697.4,28329,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710745,1694514.00
03/05/2017 05:45,2,0.000,ALERT,212.16,298.77,59.975,1488710703,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,626097.7,626097.7,28672,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710746,1694515.00
03/05/2017 05:45,2,0.000,ALERT,211.93,298.17,59.970,1488710703,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,622504.5,622504.5,28664,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710748,1694516.00
03/05/2017 05:45,2,0.000,ALERT,211.93,298.77,59.970,1488710703,"201051344001145","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,630433.7,630433.7,28503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710750,1694517.00
03/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.981,1488710703,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,619314.2,619314.2,28876,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710752,1694518.00
03/05/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1488710703,"274151322000088","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,843920.6,843920.6,28399,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710754,1694519.00
03/05/2017 05:45,2,0.000,ALERT,212.61,298.17,59.944,1488710703,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,731187.2,731187.2,29098,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710755,1694520.00
03/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.954,1488710703,"201051344001135","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,615397.5,615397.5,28897,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488710757,1694521.00
03/05/2017 05:45,2,0.000,ALERT,212.61,301.17,59.970,1488710703,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,634483.1,634483.1,28742,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710759,1694522.00
03/05/2017 05:45,2,0.000,ALERT,211.93,298.17,60.007,1488710703,"201051344001203","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,623504.2,623504.2,28936,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710761,1694523.00
03/05/2017 05:45,2,0.000,ALERT,211.93,299.37,59.986,1488710703,"274151322000054","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,862203.8,862203.8,28297,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710763,1694524.00
03/05/2017 05:45,2,0.000,ALERT,213.29,300.57,59.986,1488710703,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,620236.8,620236.8,28902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488710764,1694525.00
03/05/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1488710703,"201051344001093","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,622138.5,622138.5,28757,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710766,1694526.00
03/05/2017 05:45,2,0.000,ALERT,213.06,301.47,59.965,1488710703,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,640657.0,640657.0,28239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710768,1694527.00
03/05/2017 05:45,2,0.000,ALERT,213.06,300.57,59.986,1488710703,"201051344000648","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,630346.3,630346.3,28317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710770,1694528.00
03/05/2017 05:45,2,0.000,ALERT,213.06,302.07,59.986,1488710703,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,642396.2,642396.2,28222,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710772,1694529.00
03/05/2017 05:45,2,0.000,ALERT,213.06,301.77,59.986,1488710703,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,633515.9,633515.9,28419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488710773,1694530.00
03/05/2017 05:45,2,0.000,ALERT,213.06,300.87,59.981,1488710703,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,620242.0,620242.0,28777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710775,1694531.00
03/05/2017 05:45,2,0.000,ALERT,213.51,301.47,59.986,1488710703,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,633396.0,633396.0,28293,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488710777,1694532.00
03/05/2017 05:45,2,0.000,ALERT,212.16,297.57,59.981,1488710703,"274151322000087","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,833826.1,833826.1,28651,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488710779,1694533.00
03/05/2017 06:00,2,0.000,ALERT,213.29,300.57,60.007,1488711603,"201051344000645","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,632618.5,632618.5,28331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711605,1694534.00
03/05/2017 06:00,2,0.000,ALERT,211.70,298.17,59.996,1488711603,"274151322000085","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,860019.6,860019.6,28358,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711607,1694535.00
03/05/2017 06:00,2,0.000,ALERT,213.51,300.27,59.996,1488711603,"201051344000633","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,619493.4,619493.4,28880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711608,1694536.00
03/05/2017 06:00,2,0.000,ALERT,212.83,300.57,59.991,1488711603,"201051344000469","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,622268.5,622268.5,28842,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711610,1694537.00
03/05/2017 06:00,2,0.000,ALERT,211.93,299.37,59.975,1488711603,"201051344000646","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,617251.0,617251.0,28746,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711612,1694538.00
03/05/2017 06:00,2,0.000,ALERT,211.25,298.47,59.981,1488711603,"274151322000052","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,889941.1,889941.1,28122,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711614,1694539.00
03/05/2017 06:00,2,0.000,ALERT,212.16,299.37,59.996,1488711603,"201051344000585","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,627289.8,627289.8,28904,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711616,1694540.00
