ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 06:00,2,0.000,ALERT,212.16,299.67,59.991,1488711603,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,621051.3,621051.3,28611,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711617,1694541.00
03/05/2017 06:00,2,0.000,ALERT,212.61,299.97,59.996,1488711603,"201051344000582","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,611280.2,611280.2,28822,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711619,1694542.00
03/05/2017 06:00,2,0.000,ALERT,211.70,299.37,59.991,1488711603,"201051344000955","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,629384.6,629384.6,28708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711621,1694543.00
03/05/2017 06:00,2,0.000,ALERT,211.70,297.87,59.986,1488711603,"274151322000094","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,730603.9,730603.9,29190,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711623,1694544.00
03/05/2017 06:00,2,0.000,ALERT,212.83,301.17,59.991,1488711603,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,639425.3,639425.3,28668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711625,1694545.00
03/05/2017 06:00,2,0.000,ALERT,211.93,299.67,59.986,1488711603,"201051344000890","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,623074.2,623074.2,28835,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711626,1694546.00
03/05/2017 06:00,2,0.000,ALERT,212.16,299.07,59.996,1488711603,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,625993.4,625993.4,28795,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711628,1694547.00
03/05/2017 06:00,2,0.000,ALERT,211.93,298.17,59.991,1488711603,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,603342.9,603342.9,29099,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711630,1694548.00
03/05/2017 06:00,2,0.000,ALERT,211.70,299.67,59.991,1488711603,"274151322000083","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,880975.3,880975.3,28176,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711632,1694549.00
03/05/2017 06:00,2,0.000,ALERT,212.16,298.17,60.002,1488711603,"274151322000076","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,938648.7,938648.7,28277,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711634,1694550.00
03/05/2017 06:00,2,0.000,ALERT,212.83,301.47,60.002,1488711603,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,620965.8,620965.8,28869,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711636,1694551.00
03/05/2017 06:00,2,0.000,ALERT,211.70,299.67,59.991,1488711603,"274151322000095","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,929682.8,929682.8,28396,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711638,1694552.00
03/05/2017 06:00,2,0.000,ALERT,212.61,300.57,59.975,1488711603,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,577431.6,577431.6,28908,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711639,1694553.00
03/05/2017 06:00,2,0.000,ALERT,211.93,298.77,60.007,1488711603,"201051344001025","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,624798.6,624798.6,28999,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711641,1694554.00
03/05/2017 06:00,2,0.000,ALERT,212.61,300.87,59.991,1488711603,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,632517.8,632517.8,28487,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711643,1694555.00
03/05/2017 06:00,2,0.000,ALERT,213.29,300.57,60.007,1488711603,"201051344000853","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,632697.4,632697.4,28331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711645,1694556.00
03/05/2017 06:00,2,0.000,ALERT,212.38,299.37,59.986,1488711603,"201051344000685","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,626097.7,626097.7,28674,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711647,1694557.00
03/05/2017 06:00,2,0.000,ALERT,212.16,299.07,59.996,1488711603,"201051344000917","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,622504.5,622504.5,28666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711648,1694558.00
03/05/2017 06:00,2,0.000,ALERT,212.16,299.37,59.996,1488711603,"201051344001145","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,630433.7,630433.7,28505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711650,1694559.00
03/05/2017 06:00,2,0.000,ALERT,212.16,298.77,60.007,1488711603,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,619314.2,619314.2,28878,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711652,1694560.00
03/05/2017 06:00,2,0.000,ALERT,211.25,298.47,59.970,1488711603,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,843920.6,843920.6,28401,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711654,1694561.00
03/05/2017 06:00,2,0.000,ALERT,212.38,297.87,59.996,1488711603,"274151322000068","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,731187.2,731187.2,29100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711656,1694562.00
03/05/2017 06:00,2,0.000,ALERT,211.70,299.07,60.012,1488711603,"201051344001135","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,615397.5,615397.5,28899,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711657,1694563.00
03/05/2017 06:00,2,0.000,ALERT,212.38,301.17,60.002,1488711603,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,634483.1,634483.1,28744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711659,1694564.00
03/05/2017 06:00,2,0.000,ALERT,212.16,298.77,60.007,1488711603,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,623504.2,623504.2,28938,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711661,1694565.00
03/05/2017 06:00,2,0.000,ALERT,211.48,298.17,59.996,1488711603,"274151322000054","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,862203.8,862203.8,28299,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711663,1694566.00
03/05/2017 06:00,2,0.000,ALERT,212.83,299.67,60.018,1488711603,"201051344000867","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,620236.8,620236.8,28904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711664,1694567.00
03/05/2017 06:00,2,0.000,ALERT,211.93,299.07,59.996,1488711603,"201051344001093","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,622138.5,622138.5,28759,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711666,1694568.00
03/05/2017 06:00,2,0.000,ALERT,212.61,300.57,59.996,1488711603,"201051344000900","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,640657.0,640657.0,28241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711668,1694569.00
03/05/2017 06:00,2,0.000,ALERT,212.83,299.97,59.986,1488711603,"201051344000648","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,630346.3,630346.3,28319,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711670,1694570.00
03/05/2017 06:00,2,0.000,ALERT,213.06,301.47,59.996,1488711603,"201051344000569","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,642396.2,642396.2,28224,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711672,1694571.00
03/05/2017 06:00,2,0.000,ALERT,212.83,301.17,59.981,1488711603,"201051344000983","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,633515.9,633515.9,28421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711674,1694572.00
03/05/2017 06:00,2,0.000,ALERT,212.83,300.27,60.002,1488711603,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,620242.0,620242.0,28779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711675,1694573.00
03/05/2017 06:00,2,0.000,ALERT,213.29,301.47,60.039,1488711603,"201051344000576","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,633396.0,633396.0,28295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488711677,1694574.00
03/05/2017 06:00,2,0.000,ALERT,211.70,297.57,59.965,1488711603,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,833826.1,833826.1,28653,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488711679,1694575.00
03/05/2017 06:15,2,0.000,ALERT,213.74,300.87,59.996,1488712504,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,632618.5,632618.5,28333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712506,1694576.00
03/05/2017 06:15,2,0.000,ALERT,211.93,298.77,59.981,1488712504,"274151322000085","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,860019.6,860019.6,28360,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712507,1694577.00
03/05/2017 06:15,2,0.000,ALERT,213.96,300.87,60.007,1488712504,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,619493.4,619493.4,28882,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712509,1694578.00
03/05/2017 06:15,2,0.000,ALERT,213.51,301.17,59.981,1488712504,"201051344000469","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,622268.5,622268.5,28844,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712511,1694579.00
03/05/2017 06:15,2,0.000,ALERT,212.16,299.07,59.991,1488712504,"201051344000646","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,617251.0,617251.0,28748,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712513,1694580.00
03/05/2017 06:15,2,0.000,ALERT,211.70,299.37,59.970,1488712504,"274151322000052","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,889941.1,889941.1,28124,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712514,1694581.00
03/05/2017 06:15,2,0.000,ALERT,212.38,299.07,59.981,1488712504,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,627289.8,627289.8,28906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712516,1694582.00
03/05/2017 06:15,2,0.000,ALERT,212.16,299.37,59.981,1488712504,"201051344001230","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,621051.3,621051.3,28613,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712518,1694583.00
03/05/2017 06:15,2,0.000,ALERT,212.83,299.67,59.970,1488712504,"201051344000582","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,611280.2,611280.2,28824,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712520,1694584.00
03/05/2017 06:15,2,0.000,ALERT,211.93,299.07,59.986,1488712504,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,629384.6,629384.6,28710,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712522,1694585.00
03/05/2017 06:15,2,0.000,ALERT,211.70,297.87,59.981,1488712504,"274151322000094","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,730603.9,730603.9,29192,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712523,1694586.00
03/05/2017 06:15,2,0.000,ALERT,213.29,301.47,59.981,1488712504,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,639425.3,639425.3,28670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712525,1694587.00
03/05/2017 06:15,2,0.000,ALERT,212.16,299.37,59.986,1488712504,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,623074.2,623074.2,28837,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712527,1694588.00
03/05/2017 06:15,2,0.000,ALERT,212.38,299.07,59.975,1488712504,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,625993.4,625993.4,28797,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712529,1694589.00
03/05/2017 06:15,2,0.000,ALERT,212.61,298.77,59.965,1488712504,"201051344000417","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,603342.9,603342.9,29101,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712531,1694590.00
03/05/2017 06:15,2,0.000,ALERT,211.93,298.47,59.975,1488712504,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,880975.3,880975.3,28178,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712532,1694591.00
03/05/2017 06:15,2,0.000,ALERT,212.61,298.77,59.970,1488712504,"274151322000076","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,938648.7,938648.7,28279,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712534,1694592.00
03/05/2017 06:15,2,0.000,ALERT,213.29,301.77,59.981,1488712504,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,620965.8,620965.8,28871,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712536,1694593.00
03/05/2017 06:15,2,0.000,ALERT,211.70,299.07,59.949,1488712504,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,929682.8,929682.8,28398,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712538,1694594.00
03/05/2017 06:15,2,0.000,ALERT,213.06,300.87,59.986,1488712504,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,577431.6,577431.6,28910,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712540,1694595.00
03/05/2017 06:15,2,0.000,ALERT,212.16,298.17,59.986,1488712504,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,624798.6,624798.6,29001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712541,1694596.00
03/05/2017 06:15,2,0.000,ALERT,213.06,301.17,59.986,1488712504,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,632517.8,632517.8,28489,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712543,1694597.00
03/05/2017 06:15,2,0.000,ALERT,213.74,300.87,59.991,1488712504,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,632697.4,632697.4,28333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712545,1694598.00
03/05/2017 06:15,2,0.000,ALERT,212.61,299.07,59.991,1488712504,"201051344000685","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,626097.7,626097.7,28676,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712547,1694599.00
03/05/2017 06:15,2,0.000,ALERT,212.61,298.77,59.986,1488712504,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,622504.5,622504.5,28668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712549,1694600.00
03/05/2017 06:15,2,0.000,ALERT,212.61,299.37,60.002,1488712504,"201051344001145","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,630433.7,630433.7,28507,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712550,1694601.00
03/05/2017 06:15,2,0.000,ALERT,212.38,298.47,60.034,1488712504,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,619314.2,619314.2,28880,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712552,1694602.00
03/05/2017 06:15,2,0.000,ALERT,211.25,297.87,59.996,1488712504,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,843920.6,843920.6,28403,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712554,1694603.00
03/05/2017 06:15,2,0.000,ALERT,212.38,298.17,59.986,1488712504,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,731187.2,731187.2,29102,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712556,1694604.00
03/05/2017 06:15,2,0.000,ALERT,211.70,298.77,59.991,1488712504,"201051344001135","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,615397.5,615397.5,28901,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712558,1694605.00
03/05/2017 06:15,2,0.000,ALERT,212.83,301.17,60.034,1488712504,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,634483.1,634483.1,28746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712560,1694606.00
03/05/2017 06:15,2,0.000,ALERT,212.38,298.47,60.002,1488712504,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,623504.2,623504.2,28940,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712562,1694607.00
03/05/2017 06:15,2,0.000,ALERT,211.48,298.77,59.991,1488712504,"274151322000054","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,862203.8,862203.8,28301,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712563,1694608.00
03/05/2017 06:15,2,0.000,ALERT,213.51,300.57,59.991,1488712504,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,620236.8,620236.8,28906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712565,1694609.00
03/05/2017 06:15,2,0.000,ALERT,212.16,299.07,60.028,1488712504,"201051344001093","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,622138.5,622138.5,28761,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712567,1694610.00
03/05/2017 06:15,2,0.000,ALERT,212.83,300.87,59.991,1488712504,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,640657.0,640657.0,28243,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712569,1694611.00
03/05/2017 06:15,2,0.000,ALERT,213.29,300.27,60.034,1488712504,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,630346.3,630346.3,28321,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712571,1694612.00
03/05/2017 06:15,2,0.000,ALERT,213.29,301.17,59.996,1488712504,"201051344000569","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,642396.2,642396.2,28226,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488712573,1694613.00
03/05/2017 06:15,2,0.000,ALERT,213.06,300.87,59.986,1488712504,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,633515.9,633515.9,28423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712574,1694614.00
03/05/2017 06:15,2,0.000,ALERT,213.29,300.87,60.002,1488712504,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,620242.0,620242.0,28781,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712576,1694615.00
03/05/2017 06:15,2,0.000,ALERT,213.51,301.17,59.996,1488712504,"201051344000576","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,633396.0,633396.0,28297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712578,1694616.00
03/05/2017 06:15,2,0.000,ALERT,211.93,297.87,59.996,1488712504,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,833826.1,833826.1,28655,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488712580,1694617.00
03/05/2017 06:30,2,0.000,ALERT,213.29,300.27,60.007,1488713403,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,632618.5,632618.5,28335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713405,1694618.00
03/05/2017 06:30,2,0.000,ALERT,211.70,297.87,59.970,1488713403,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,860019.6,860019.6,28362,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713407,1694619.00
03/05/2017 06:30,2,0.000,ALERT,213.51,300.27,59.986,1488713403,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,619493.4,619493.4,28884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713409,1694620.00
03/05/2017 06:30,2,0.000,ALERT,212.83,300.27,59.996,1488713403,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,622268.5,622268.5,28846,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713411,1694621.00
03/05/2017 06:30,2,0.000,ALERT,211.93,298.77,59.975,1488713403,"201051344000646","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,617251.0,617251.0,28750,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713412,1694622.00
03/05/2017 06:30,2,0.000,ALERT,211.25,298.47,59.954,1488713403,"274151322000052","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,889941.1,889941.1,28126,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713414,1694623.00
03/05/2017 06:30,2,0.000,ALERT,212.38,299.37,60.007,1488713403,"201051344000585","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,627289.8,627289.8,28908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713416,1694624.00
03/05/2017 06:30,2,0.000,ALERT,212.16,299.37,59.970,1488713403,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,621051.3,621051.3,28615,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713418,1694625.00
03/05/2017 06:30,2,0.000,ALERT,212.61,299.67,59.970,1488713403,"201051344000582","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,611280.2,611280.2,28826,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713420,1694626.00
03/05/2017 06:30,2,0.000,ALERT,211.93,299.07,59.975,1488713403,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,629384.6,629384.6,28712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713421,1694627.00
03/05/2017 06:30,2,0.000,ALERT,211.93,298.17,59.965,1488713403,"274151322000094","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,730603.9,730603.9,29194,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713423,1694628.00
03/05/2017 06:30,2,0.000,ALERT,213.06,301.47,59.981,1488713403,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,639425.3,639425.3,28672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713425,1694629.00
03/05/2017 06:30,2,0.000,ALERT,211.93,299.37,60.023,1488713403,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,623074.2,623074.2,28839,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713427,1694630.00
03/05/2017 06:30,2,0.000,ALERT,212.16,299.07,59.975,1488713403,"201051344000438","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,625993.4,625993.4,28799,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713429,1694631.00
03/05/2017 06:30,2,0.000,ALERT,212.38,298.47,59.996,1488713403,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,603342.9,603342.9,29103,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713430,1694632.00
03/05/2017 06:30,2,0.000,ALERT,212.16,299.37,59.965,1488713403,"274151322000083","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,880975.3,880975.3,28180,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713432,1694633.00
03/05/2017 06:30,2,0.000,ALERT,212.38,298.47,59.975,1488713403,"274151322000076","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,938648.7,938648.7,28281,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713434,1694634.00
03/05/2017 06:30,2,0.000,ALERT,212.83,301.47,59.981,1488713403,"201051344000868","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,620965.8,620965.8,28873,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713436,1694635.00
03/05/2017 06:30,2,0.000,ALERT,211.93,299.37,59.970,1488713403,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,929682.8,929682.8,28400,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713438,1694636.00
03/05/2017 06:30,2,0.000,ALERT,212.83,300.57,59.965,1488713403,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,577431.6,577431.6,28912,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713439,1694637.00
03/05/2017 06:30,2,0.000,ALERT,211.93,298.17,59.996,1488713403,"201051344001025","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,624798.6,624798.6,29003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713441,1694638.00
03/05/2017 06:30,2,0.000,ALERT,213.06,300.87,59.981,1488713403,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,632517.8,632517.8,28491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713443,1694639.00
03/05/2017 06:30,2,0.000,ALERT,213.51,300.57,59.981,1488713403,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,632697.4,632697.4,28335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713445,1694640.00
03/05/2017 06:30,2,0.000,ALERT,212.61,299.37,59.996,1488713403,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,626097.7,626097.7,28678,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713447,1694641.00
03/05/2017 06:30,2,0.000,ALERT,212.38,298.77,59.991,1488713403,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,622504.5,622504.5,28670,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713448,1694642.00
03/05/2017 06:30,2,0.000,ALERT,212.38,299.07,60.018,1488713403,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,630433.7,630433.7,28509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713450,1694643.00
03/05/2017 06:30,2,0.000,ALERT,212.16,298.17,59.986,1488713403,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,619314.2,619314.2,28882,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713452,1694644.00
03/05/2017 06:30,2,0.000,ALERT,211.48,297.87,59.986,1488713403,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,843920.6,843920.6,28405,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713454,1694645.00
03/05/2017 06:30,2,0.000,ALERT,212.61,297.87,59.975,1488713403,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,731187.2,731187.2,29104,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713456,1694646.00
03/05/2017 06:30,2,0.000,ALERT,211.70,298.77,59.986,1488713403,"201051344001135","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,615397.5,615397.5,28903,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713457,1694647.00
03/05/2017 06:30,2,0.000,ALERT,212.83,301.47,59.986,1488713403,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,634483.1,634483.1,28748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713459,1694648.00
03/05/2017 06:30,2,0.000,ALERT,212.16,298.77,59.991,1488713403,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,623504.2,623504.2,28942,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713461,1694649.00
03/05/2017 06:30,2,0.000,ALERT,211.48,298.77,59.991,1488713403,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,862203.8,862203.8,28303,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713463,1694650.00
03/05/2017 06:30,2,0.000,ALERT,213.29,300.27,59.981,1488713403,"201051344000867","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,620236.8,620236.8,28908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713465,1694651.00
03/05/2017 06:30,2,0.000,ALERT,211.93,298.77,59.981,1488713403,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,622138.5,622138.5,28763,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713467,1694652.00
03/05/2017 06:30,2,0.000,ALERT,212.83,300.87,59.986,1488713403,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,640657.0,640657.0,28245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713468,1694653.00
03/05/2017 06:30,2,0.000,ALERT,213.06,299.97,59.986,1488713403,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,630346.3,630346.3,28323,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713470,1694654.00
03/05/2017 06:30,2,0.000,ALERT,213.06,300.87,59.991,1488713403,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,642396.2,642396.2,28228,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713472,1694655.00
03/05/2017 06:30,2,0.000,ALERT,213.06,300.57,60.023,1488713403,"201051344000983","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,633515.9,633515.9,28425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488713474,1694656.00
03/05/2017 06:30,2,0.000,ALERT,212.83,300.27,59.996,1488713403,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,620242.0,620242.0,28783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713476,1694657.00
03/05/2017 06:30,2,0.000,ALERT,213.29,300.87,60.002,1488713403,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,633396.0,633396.0,28299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713477,1694658.00
03/05/2017 06:30,2,0.000,ALERT,211.93,297.26,60.002,1488713403,"274151322000087","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,833826.1,833826.1,28657,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488713479,1694659.00
03/05/2017 06:45,2,0.000,ALERT,213.29,300.27,59.965,1488714303,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,632618.5,632618.5,28337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714305,1694660.00
03/05/2017 06:45,2,0.000,ALERT,211.70,298.17,59.959,1488714303,"274151322000085","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,860019.6,860019.6,28364,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714307,1694661.00
03/05/2017 06:45,2,0.000,ALERT,213.51,300.27,59.970,1488714303,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,619493.4,619493.4,28886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714308,1694662.00
03/05/2017 06:45,2,0.000,ALERT,212.83,300.27,59.991,1488714303,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,622268.5,622268.5,28848,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714310,1694663.00
03/05/2017 06:45,2,0.000,ALERT,211.70,298.47,59.959,1488714303,"201051344000646","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,617251.0,617251.0,28752,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714312,1694664.00
03/05/2017 06:45,2,0.000,ALERT,211.48,298.77,59.959,1488714303,"274151322000052","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,889941.1,889941.1,28128,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714314,1694665.00
03/05/2017 06:45,2,0.000,ALERT,211.93,298.47,60.007,1488714303,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,627289.8,627289.8,28910,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714316,1694666.00
03/05/2017 06:45,2,0.000,ALERT,211.93,299.07,59.986,1488714303,"201051344001230","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,621051.3,621051.3,28617,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714317,1694667.00
03/05/2017 06:45,2,0.000,ALERT,212.38,299.37,59.954,1488714303,"201051344000582","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,611280.2,611280.2,28828,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714319,1694668.00
03/05/2017 06:45,2,0.000,ALERT,211.48,298.47,59.959,1488714303,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,629384.6,629384.6,28714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714321,1694669.00
03/05/2017 06:45,2,0.000,ALERT,211.70,297.26,59.954,1488714303,"274151322000094","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,730603.9,730603.9,29196,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714323,1694670.00
03/05/2017 06:45,2,0.000,ALERT,213.06,300.87,59.959,1488714303,"201051344000579","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,639425.3,639425.3,28674,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714325,1694671.00
03/05/2017 06:45,2,0.000,ALERT,211.70,298.77,59.954,1488714303,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,623074.2,623074.2,28841,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714326,1694672.00
03/05/2017 06:45,2,0.000,ALERT,212.16,298.47,59.959,1488714303,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,625993.4,625993.4,28801,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714328,1694673.00
03/05/2017 06:45,2,0.000,ALERT,212.16,297.87,59.954,1488714303,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,603342.9,603342.9,29105,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714330,1694674.00
03/05/2017 06:45,2,0.000,ALERT,211.70,298.17,59.959,1488714303,"274151322000083","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,880975.3,880975.3,28182,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714332,1694675.00
03/05/2017 06:45,2,0.000,ALERT,212.38,298.17,59.965,1488714303,"274151322000076","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,938648.7,938648.7,28283,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714334,1694676.00
03/05/2017 06:45,2,0.000,ALERT,212.61,301.17,59.975,1488714303,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,620965.8,620965.8,28875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714336,1694677.00
03/05/2017 06:45,2,0.000,ALERT,211.70,299.07,59.928,1488714303,"274151322000095","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,929682.8,929682.8,28402,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714338,1694678.00
03/05/2017 06:45,2,0.000,ALERT,212.61,300.27,59.959,1488714303,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,577431.6,577431.6,28914,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714340,1694679.00
03/05/2017 06:45,2,0.000,ALERT,211.70,297.57,59.965,1488714303,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,624798.6,624798.6,29005,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714341,1694680.00
03/05/2017 06:45,2,0.000,ALERT,212.83,300.57,59.959,1488714303,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,632517.8,632517.8,28493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714343,1694681.00
03/05/2017 06:45,2,0.000,ALERT,213.29,300.57,59.965,1488714303,"201051344000853","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,632697.4,632697.4,28337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714345,1694682.00
03/05/2017 06:45,2,0.000,ALERT,212.16,298.47,59.949,1488714303,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,626097.7,626097.7,28680,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714347,1694683.00
03/05/2017 06:45,2,0.000,ALERT,212.16,298.17,59.965,1488714303,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,622504.5,622504.5,28672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714348,1694684.00
03/05/2017 06:45,2,0.000,ALERT,212.16,298.77,59.933,1488714303,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,630433.7,630433.7,28511,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714350,1694685.00
