ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 06:45,2,0.000,ALERT,211.93,297.87,59.981,1488714303,"201051344000651","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,619314.2,619314.2,28884,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714352,1694686.00
03/05/2017 06:45,2,0.000,ALERT,211.25,297.87,60.018,1488714303,"274151322000088","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,843920.6,843920.6,28407,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714354,1694687.00
03/05/2017 06:45,2,0.000,ALERT,212.38,297.26,59.959,1488714303,"274151322000068","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,731187.2,731187.2,29106,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714356,1694688.00
03/05/2017 06:45,2,0.000,ALERT,211.48,298.47,59.981,1488714303,"201051344001135","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,615397.5,615397.5,28905,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714357,1694689.00
03/05/2017 06:45,2,0.000,ALERT,212.61,301.17,59.975,1488714303,"201051344000594","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,634483.1,634483.1,28750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714359,1694690.00
03/05/2017 06:45,2,0.000,ALERT,211.93,298.47,59.986,1488714303,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,623504.2,623504.2,28944,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714361,1694691.00
03/05/2017 06:45,2,0.000,ALERT,211.48,298.77,59.986,1488714303,"274151322000054","219011344069620",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,862203.8,862203.8,28305,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714363,1694692.00
03/05/2017 06:45,2,0.000,ALERT,213.06,300.27,60.002,1488714303,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,620236.8,620236.8,28910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714365,1694693.00
03/05/2017 06:45,2,0.000,ALERT,211.70,298.47,59.991,1488714303,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,622138.5,622138.5,28765,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714366,1694694.00
03/05/2017 06:45,2,0.000,ALERT,212.83,300.57,59.991,1488714303,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,640657.0,640657.0,28247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714368,1694695.00
03/05/2017 06:45,2,0.000,ALERT,213.06,299.97,59.981,1488714303,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,630346.3,630346.3,28325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714370,1694696.00
03/05/2017 06:45,2,0.000,ALERT,212.83,301.17,59.986,1488714303,"201051344000569","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,642396.2,642396.2,28230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714372,1694697.00
03/05/2017 06:45,2,0.000,ALERT,212.83,300.87,59.981,1488714303,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,633515.9,633515.9,28427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714374,1694698.00
03/05/2017 06:45,2,0.000,ALERT,213.06,300.27,59.959,1488714303,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,620242.0,620242.0,28785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714375,1694699.00
03/05/2017 06:45,2,0.000,ALERT,213.29,300.87,59.986,1488714303,"201051344000576","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,633396.0,633396.0,28301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488714377,1694700.00
03/05/2017 06:45,2,0.000,ALERT,211.70,296.96,59.981,1488714303,"274151322000087","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,833826.1,833826.1,28659,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488714379,1694701.00
03/05/2017 07:00,2,0.000,ALERT,213.06,300.27,60.012,1488715203,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,632618.5,632618.5,28339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715205,1694702.00
03/05/2017 07:00,2,0.000,ALERT,211.25,297.57,60.012,1488715203,"274151322000085","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,860019.6,860019.6,28366,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715207,1694703.00
03/05/2017 07:00,2,0.000,ALERT,213.29,300.27,60.012,1488715203,"201051344000633","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,619493.4,619493.4,28888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715209,1694704.00
03/05/2017 07:00,2,0.000,ALERT,212.61,300.27,60.012,1488715203,"201051344000469","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,622268.5,622268.5,28850,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715210,1694705.00
03/05/2017 07:00,2,0.000,ALERT,211.48,298.17,60.018,1488715203,"201051344000646","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,617251.0,617251.0,28754,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715212,1694706.00
03/05/2017 07:00,2,0.000,ALERT,211.03,296.96,60.018,1488715203,"274151322000052","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,889941.1,889941.1,28130,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715214,1694707.00
03/05/2017 07:00,2,0.000,ALERT,211.70,298.17,60.018,1488715203,"201051344000585","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,627289.8,627289.8,28912,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715216,1694708.00
03/05/2017 07:00,2,0.000,ALERT,211.48,298.77,60.012,1488715203,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,621051.3,621051.3,28619,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715218,1694709.00
03/05/2017 07:00,2,0.000,ALERT,211.93,298.77,59.965,1488715203,"201051344000582","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,611280.2,611280.2,28830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715220,1694710.00
03/05/2017 07:00,2,0.000,ALERT,211.25,297.87,60.018,1488715203,"201051344000955","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,629384.6,629384.6,28716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715221,1694711.00
03/05/2017 07:00,2,0.000,ALERT,211.25,296.96,60.012,1488715203,"274151322000094","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,730603.9,730603.9,29198,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715223,1694712.00
03/05/2017 07:00,2,0.000,ALERT,212.61,300.87,60.002,1488715203,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,639425.3,639425.3,28676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715225,1694713.00
03/05/2017 07:00,2,0.000,ALERT,211.48,298.77,60.012,1488715203,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,623074.2,623074.2,28843,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715227,1694714.00
03/05/2017 07:00,2,0.000,ALERT,211.93,298.47,60.002,1488715203,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,625993.4,625993.4,28803,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715228,1694715.00
03/05/2017 07:00,2,0.000,ALERT,211.70,297.87,60.007,1488715203,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,603342.9,603342.9,29107,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715230,1694716.00
03/05/2017 07:00,2,0.000,ALERT,211.25,297.57,60.002,1488715203,"274151322000083","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,880975.3,880975.3,28184,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715232,1694717.00
03/05/2017 07:00,2,0.000,ALERT,211.93,297.26,60.007,1488715203,"274151322000076","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,938648.7,938648.7,28285,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715234,1694718.00
03/05/2017 07:00,2,0.000,ALERT,212.38,300.87,60.007,1488715203,"201051344000868","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,620965.8,620965.8,28877,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715236,1694719.00
03/05/2017 07:00,2,0.000,ALERT,211.25,298.17,60.007,1488715203,"274151322000095","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,929682.8,929682.8,28404,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715238,1694720.00
03/05/2017 07:00,2,0.000,ALERT,212.38,300.27,60.012,1488715203,"201051344000988","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,577431.6,577431.6,28916,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715240,1694721.00
03/05/2017 07:00,2,0.000,ALERT,211.25,297.57,60.002,1488715203,"201051344001025","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,624798.6,624798.6,29007,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715241,1694722.00
03/05/2017 07:00,2,0.000,ALERT,212.38,300.57,60.012,1488715203,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,632517.8,632517.8,28495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715243,1694723.00
03/05/2017 07:00,2,0.000,ALERT,213.06,300.27,60.023,1488715203,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,632697.4,632697.4,28339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715245,1694724.00
03/05/2017 07:00,2,0.000,ALERT,211.93,298.47,60.007,1488715203,"201051344000685","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,626097.7,626097.7,28682,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715247,1694725.00
03/05/2017 07:00,2,0.000,ALERT,211.93,298.17,60.007,1488715203,"201051344000917","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,622504.5,622504.5,28674,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715249,1694726.00
03/05/2017 07:00,2,0.000,ALERT,211.93,298.47,59.996,1488715203,"201051344001145","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,630433.7,630433.7,28513,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715251,1694727.00
03/05/2017 07:00,2,0.000,ALERT,211.70,297.87,60.018,1488715203,"201051344000651","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,619314.2,619314.2,28886,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715252,1694728.00
03/05/2017 07:00,2,0.000,ALERT,210.80,297.26,59.986,1488715203,"274151322000088","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,843920.6,843920.6,28409,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715254,1694729.00
03/05/2017 07:00,2,0.000,ALERT,211.93,296.96,60.007,1488715203,"274151322000068","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,731187.2,731187.2,29108,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715256,1694730.00
03/05/2017 07:00,2,0.000,ALERT,211.48,298.77,59.975,1488715203,"201051344001135","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,615397.5,615397.5,28907,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715258,1694731.00
03/05/2017 07:00,2,0.000,ALERT,212.16,301.17,60.012,1488715203,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,634483.1,634483.1,28752,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715260,1694732.00
03/05/2017 07:00,2,0.000,ALERT,211.70,298.17,60.007,1488715203,"201051344001203","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,623504.2,623504.2,28946,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715262,1694733.00
03/05/2017 07:00,2,0.000,ALERT,211.03,298.17,59.996,1488715203,"274151322000054","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,862203.8,862203.8,28307,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715263,1694734.00
03/05/2017 07:00,2,0.000,ALERT,212.83,300.27,59.965,1488715203,"201051344000867","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,620236.8,620236.8,28912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715265,1694735.00
03/05/2017 07:00,2,0.000,ALERT,211.48,298.47,60.007,1488715203,"201051344001093","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,622138.5,622138.5,28767,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715267,1694736.00
03/05/2017 07:00,2,0.000,ALERT,212.61,300.87,60.012,1488715203,"201051344000900","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,640657.0,640657.0,28249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715269,1694737.00
03/05/2017 07:00,2,0.000,ALERT,212.83,299.97,60.007,1488715203,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,630346.3,630346.3,28327,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715271,1694738.00
03/05/2017 07:00,2,0.000,ALERT,212.83,301.47,60.018,1488715203,"201051344000569","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,642396.2,642396.2,28232,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715272,1694739.00
03/05/2017 07:00,2,0.000,ALERT,212.61,301.47,60.007,1488715203,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,633515.9,633515.9,28429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715274,1694740.00
03/05/2017 07:00,2,0.000,ALERT,212.61,300.87,60.007,1488715203,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,620242.0,620242.0,28787,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488715276,1694741.00
03/05/2017 07:00,2,0.000,ALERT,213.06,301.77,60.012,1488715203,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,633396.0,633396.0,28303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715278,1694742.00
03/05/2017 07:00,2,0.000,ALERT,211.25,296.36,60.007,1488715203,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,833826.1,833826.1,28661,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488715280,1694743.00
03/05/2017 07:15,2,0.000,ALERT,213.29,300.57,60.012,1488716103,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,632618.5,632618.5,28341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716105,1694744.00
03/05/2017 07:15,2,0.000,ALERT,211.70,298.47,59.975,1488716103,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,860019.6,860019.6,28368,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716107,1694745.00
03/05/2017 07:15,2,0.000,ALERT,213.29,300.57,59.981,1488716103,"201051344000633","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,619493.4,619493.4,28890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716109,1694746.00
03/05/2017 07:15,2,0.000,ALERT,212.83,300.87,60.034,1488716103,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,622268.5,622268.5,28852,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716111,1694747.00
03/05/2017 07:15,2,0.000,ALERT,211.70,298.77,60.018,1488716103,"201051344000646","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,617251.0,617251.0,28756,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716112,1694748.00
03/05/2017 07:15,2,0.000,ALERT,211.03,298.77,60.012,1488716103,"274151322000052","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,889941.1,889941.1,28132,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716114,1694749.00
03/05/2017 07:15,2,0.000,ALERT,211.93,298.77,60.018,1488716103,"201051344000585","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,627289.8,627289.8,28914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716116,1694750.00
03/05/2017 07:15,2,0.000,ALERT,211.70,299.07,60.012,1488716103,"201051344001230","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,621051.3,621051.3,28621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716118,1694751.00
03/05/2017 07:15,2,0.000,ALERT,212.38,299.97,60.018,1488716103,"201051344000582","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,611280.2,611280.2,28832,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716120,1694752.00
03/05/2017 07:15,2,0.000,ALERT,211.48,299.07,59.981,1488716103,"201051344000955","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,629384.6,629384.6,28718,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716122,1694753.00
03/05/2017 07:15,2,0.000,ALERT,211.48,297.26,60.023,1488716103,"274151322000094","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,730603.9,730603.9,29200,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716124,1694754.00
03/05/2017 07:15,2,0.000,ALERT,212.83,301.17,60.018,1488716103,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,639425.3,639425.3,28678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716126,1694755.00
03/05/2017 07:15,2,0.000,ALERT,211.70,299.07,60.018,1488716103,"201051344000890","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,623074.2,623074.2,28845,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716127,1694756.00
03/05/2017 07:15,2,0.000,ALERT,211.93,298.77,60.034,1488716103,"201051344000438","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,625993.4,625993.4,28805,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716129,1694757.00
03/05/2017 07:15,2,0.000,ALERT,212.16,298.47,60.028,1488716103,"201051344000417","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,603342.9,603342.9,29109,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716131,1694758.00
03/05/2017 07:15,2,0.000,ALERT,211.70,298.47,60.028,1488716103,"274151322000083","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,880975.3,880975.3,28186,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716133,1694759.00
03/05/2017 07:15,2,0.000,ALERT,212.16,298.77,60.012,1488716103,"274151322000076","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,938648.7,938648.7,28287,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716135,1694760.00
03/05/2017 07:15,2,0.000,ALERT,212.83,301.47,60.018,1488716103,"201051344000868","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,620965.8,620965.8,28879,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716136,1694761.00
03/05/2017 07:15,2,0.000,ALERT,211.25,299.37,60.012,1488716103,"274151322000095","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,929682.8,929682.8,28406,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716138,1694762.00
03/05/2017 07:15,2,0.000,ALERT,212.83,300.87,60.018,1488716103,"201051344000988","219011344069620",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,577431.6,577431.6,28918,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716140,1694763.00
03/05/2017 07:15,2,0.000,ALERT,211.70,297.87,60.012,1488716103,"201051344001025","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,624798.6,624798.6,29009,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716142,1694764.00
03/05/2017 07:15,2,0.000,ALERT,212.61,300.87,60.018,1488716103,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,632517.8,632517.8,28497,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716144,1694765.00
03/05/2017 07:15,2,0.000,ALERT,213.29,300.87,60.018,1488716103,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,632697.4,632697.4,28341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716145,1694766.00
03/05/2017 07:15,2,0.000,ALERT,212.16,299.07,60.012,1488716103,"201051344000685","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,626097.7,626097.7,28684,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716147,1694767.00
03/05/2017 07:15,2,0.000,ALERT,211.93,298.17,60.007,1488716103,"201051344000917","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,622504.5,622504.5,28676,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716149,1694768.00
03/05/2017 07:15,2,0.000,ALERT,212.16,299.37,60.018,1488716103,"201051344001145","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,630433.7,630433.7,28515,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716151,1694769.00
03/05/2017 07:15,2,0.000,ALERT,211.93,297.87,60.012,1488716103,"201051344000651","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,619314.2,619314.2,28888,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716153,1694770.00
03/05/2017 07:15,2,0.000,ALERT,211.03,297.87,59.996,1488716103,"274151322000088","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,843920.6,843920.6,28411,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716154,1694771.00
03/05/2017 07:15,2,0.000,ALERT,212.16,298.17,60.002,1488716103,"274151322000068","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,731187.2,731187.2,29110,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716156,1694772.00
03/05/2017 07:15,2,0.000,ALERT,211.48,298.77,60.002,1488716103,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,615397.5,615397.5,28909,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716158,1694773.00
03/05/2017 07:15,2,0.000,ALERT,212.38,301.17,59.996,1488716103,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,634483.1,634483.1,28754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716160,1694774.00
03/05/2017 07:15,2,0.000,ALERT,211.93,298.47,60.012,1488716103,"201051344001203","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,623504.2,623504.2,28948,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716162,1694775.00
03/05/2017 07:15,2,0.000,ALERT,211.25,299.07,59.996,1488716103,"274151322000054","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,862203.8,862203.8,28309,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716163,1694776.00
03/05/2017 07:15,2,0.000,ALERT,213.06,299.97,60.007,1488716103,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,620236.8,620236.8,28914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716165,1694777.00
03/05/2017 07:15,2,0.000,ALERT,211.93,298.77,59.981,1488716103,"201051344001093","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,622138.5,622138.5,28769,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716167,1694778.00
03/05/2017 07:15,2,0.000,ALERT,212.61,300.57,59.996,1488716103,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,640657.0,640657.0,28251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716169,1694779.00
03/05/2017 07:15,2,0.000,ALERT,212.83,299.97,60.007,1488716103,"201051344000648","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,630346.3,630346.3,28329,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488716171,1694780.00
03/05/2017 07:15,2,0.000,ALERT,212.83,301.47,60.007,1488716103,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,642396.2,642396.2,28234,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716173,1694781.00
03/05/2017 07:15,2,0.000,ALERT,212.61,300.87,60.007,1488716103,"201051344000983","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,633515.9,633515.9,28431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716174,1694782.00
03/05/2017 07:15,2,0.000,ALERT,212.83,300.87,60.012,1488716103,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,620242.0,620242.0,28789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716176,1694783.00
03/05/2017 07:15,2,0.000,ALERT,213.29,301.47,60.007,1488716103,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,633396.0,633396.0,28305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716178,1694784.00
03/05/2017 07:15,2,0.000,ALERT,211.48,297.87,60.002,1488716103,"274151322000087","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,833826.1,833826.1,28663,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488716180,1694785.00
03/05/2017 07:30,2,0.127,ALERT,213.51,300.87,60.007,1488717004,"201051344000645","219011344069620",19.40,0.50,0,298.77,302.98,2.5,0.5,0.000,632618.5,632618.5,28343,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1488717006,1694786.00
03/05/2017 07:30,2,0.057,ALERT,211.93,298.17,59.970,1488717004,"274151322000085","219011344069620",19.12,0.50,0,295.76,299.97,1.1,0.0,0.000,860019.6,860019.6,28370,0,0,0,L,1151911521,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1488717008,1694787.00
03/05/2017 07:30,2,0.145,ALERT,213.74,300.87,59.981,1488717004,"201051344000633","219011344069620",17.99,0.00,0,297.26,302.68,2.6,0.6,0.000,619493.4,619493.4,28892,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488717009,1694788.00
03/05/2017 07:30,2,0.178,ALERT,213.06,300.87,60.007,1488717004,"201051344000469","219011344069620",19.14,-0.50,0,298.17,302.68,3.5,1.4,0.000,622268.5,622268.5,28854,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488717011,1694789.00
03/05/2017 07:30,2,0.080,ALERT,211.70,298.17,59.970,1488717004,"274151322000052","219011344069620",18.25,0.50,0,295.46,300.57,1.5,0.0,0.000,889941.1,889941.1,28134,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1488717014,1694790.00
03/05/2017 07:30,2,0.135,ALERT,212.16,299.67,59.981,1488717004,"201051344000585","219011344069620",17.41,0.50,0,296.66,300.57,2.4,0.4,0.000,627289.8,627289.8,28916,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488717016,1694791.00
03/05/2017 07:30,2,0.139,ALERT,212.16,299.67,60.007,1488717004,"201051344001230","219011344069620",15.66,0.50,0,296.96,300.87,2.2,0.2,0.000,621051.3,621051.3,28623,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488717018,1694792.00
03/05/2017 07:30,2,0.154,ALERT,212.61,299.97,59.949,1488717004,"201051344000582","219011344069620",18.45,-0.50,0,297.87,301.47,2.9,0.9,0.000,611280.2,611280.2,28834,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488717019,1694793.00
03/05/2017 07:30,2,0.166,ALERT,211.48,299.07,59.981,1488717004,"201051344000955","219011344069620",17.81,0.00,0,296.96,300.27,3.0,1.0,0.000,629384.6,629384.6,28720,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1488717021,1694794.00
03/05/2017 07:30,2,0.000,ALERT,211.70,297.87,59.986,1488717004,"274151322000094","219011344069620",40.99,-0.50,0,295.16,389.84,0.0,0.0,0.000,730603.9,730603.9,29202,0,0,0,L,1151911521,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1488717023,1694795.00
03/05/2017 07:30,2,0.172,ALERT,213.06,301.47,59.996,1488717004,"201051344000579","219011344069620",19.28,0.50,0,299.37,303.58,3.4,1.4,0.000,639425.3,639425.3,28680,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1488717025,1694796.00
03/05/2017 07:30,2,0.160,ALERT,211.93,299.67,59.986,1488717004,"201051344000890","219011344069620",19.18,0.50,0,297.26,301.47,3.1,1.1,0.000,623074.3,623074.3,28847,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488717027,1694797.00
03/05/2017 07:30,2,0.166,ALERT,212.38,299.37,59.938,1488717004,"201051344000438","219011344069620",18.15,-0.50,0,296.96,300.87,3.1,1.0,0.000,625993.4,625993.4,28807,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1488717028,1694798.00
03/05/2017 07:30,2,0.199,ALERT,212.38,298.77,59.970,1488717004,"201051344000417","219011344069620",16.06,0.00,0,296.36,299.97,3.2,1.2,0.000,603342.9,603342.9,29111,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488717030,1694799.00
03/05/2017 07:30,2,0.061,ALERT,211.70,299.07,59.981,1488717004,"274151322000083","219011344069620",19.10,0.50,0,296.36,300.57,1.1,0.0,0.000,880975.3,880975.3,28188,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1488717032,1694800.00
03/05/2017 07:30,2,0.061,ALERT,212.38,298.47,60.012,1488717004,"274151322000076","219011344069620",20.73,0.50,0,295.76,300.57,1.3,0.0,0.000,938648.7,938648.7,28289,0,0,0,L,1151911521,0,121.33,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1488717034,1694801.00
03/05/2017 07:30,2,0.053,ALERT,211.48,299.37,59.965,1488717004,"274151322000095","219011344069620",20.46,-0.50,0,296.96,300.87,1.1,0.0,0.000,929682.8,929682.8,28408,0,0,0,L,1151911521,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1488717037,1694802.00
03/05/2017 07:30,2,0.121,ALERT,213.06,301.17,59.986,1488717004,"201051344000988","219011344069620",17.89,0.50,0,296.36,302.68,2.2,0.2,0.000,577431.6,577431.6,28920,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488717039,1694803.00
03/05/2017 07:30,2,0.139,ALERT,211.93,298.47,59.949,1488717004,"201051344001025","219011344069620",20.08,-0.50,0,296.06,301.17,2.8,0.8,0.000,624798.6,624798.6,29011,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488717041,1694804.00
03/05/2017 07:30,2,0.156,ALERT,212.83,301.17,59.981,1488717004,"201051344000458","219011344069620",20.44,1.50,0,298.77,303.58,3.2,1.2,0.000,632517.8,632517.8,28499,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488717042,1694805.00
03/05/2017 07:30,2,0.137,ALERT,213.51,301.17,59.986,1488717004,"201051344000853","219011344069620",18.94,0.00,0,298.77,302.98,2.6,0.6,0.000,632697.4,632697.4,28343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1488717044,1694806.00
03/05/2017 07:30,2,0.145,ALERT,212.38,299.37,60.012,1488717004,"201051344000685","219011344069620",19.12,0.50,0,296.66,300.57,2.8,0.8,0.000,626097.7,626097.7,28686,0,0,0,L,1122011218,0,122.68,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488717046,1694807.00
03/05/2017 07:30,2,0.137,ALERT,212.38,299.07,59.986,1488717004,"201051344000917","219011344069620",18.67,1.50,0,295.46,299.97,2.6,0.6,0.000,622504.5,622504.5,28678,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488717048,1694808.00
03/05/2017 07:30,2,0.125,ALERT,212.38,299.67,59.996,1488717004,"201051344001145","219011344069620",19.42,0.00,0,296.96,301.17,2.5,0.5,0.000,630433.7,630433.7,28517,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1488717050,1694809.00
03/05/2017 07:30,2,0.170,ALERT,212.16,298.77,59.938,1488717004,"201051344000651","219011344069620",19.64,-1.00,0,296.36,300.27,3.4,1.4,0.000,619314.2,619314.2,28890,0,0,0,L,1122011218,0,122.46,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488717051,1694810.00
03/05/2017 07:30,2,0.047,ALERT,211.25,297.57,59.981,1488717004,"274151322000088","219011344069620",20.10,1.00,0,295.46,299.67,1.0,0.0,0.000,843920.6,843920.6,28413,0,0,0,L,1151911521,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1488717053,1694811.00
03/05/2017 07:30,2,0.006,ALERT,212.38,297.57,60.002,1488717004,"274151322000068","219011344069620",41.63,1.50,0,295.16,395.85,0.0,0.0,0.000,731187.2,731187.2,29112,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1488717055,1694812.00
03/05/2017 07:30,2,0.131,ALERT,211.70,299.37,59.986,1488717004,"201051344001135","219011344069620",20.20,0.00,0,296.96,300.87,2.7,0.7,0.000,615397.5,615397.5,28911,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488717057,1694813.00
03/05/2017 07:30,2,0.156,ALERT,212.83,301.77,59.986,1488717004,"201051344000594","219011344069620",21.13,0.00,0,298.47,303.28,3.4,1.3,0.000,634483.2,634483.2,28756,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1488717059,1694814.00
03/05/2017 07:30,2,0.148,ALERT,212.16,299.37,59.986,1488717004,"201051344001203","219011344069620",19.60,0.00,0,296.66,302.07,3.0,0.9,0.000,623504.3,623504.3,28950,0,0,0,L,1122011218,0,122.46,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488717061,1694815.00
03/05/2017 07:30,2,0.059,ALERT,211.48,299.07,59.975,1488717004,"274151322000054","219011344069620",20.97,1.50,0,296.06,300.27,1.3,0.0,0.000,862203.8,862203.8,28311,0,0,0,L,1151911521,0,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1488717062,1694816.00
03/05/2017 07:30,2,0.141,ALERT,213.29,300.87,59.986,1488717004,"201051344000867","219011344069620",21.03,1.00,0,297.87,303.28,3.0,1.0,0.000,620236.8,620236.8,28916,0,0,0,L,1122011218,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488717064,1694817.00
03/05/2017 07:30,2,0.203,ALERT,212.16,299.37,59.938,1488717004,"201051344001093","219011344069620",19.74,1.50,0,296.66,300.27,4.1,2.0,0.000,622138.5,622138.5,28771,0,0,0,L,1122011218,0,122.01,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488717066,1694818.00
03/05/2017 07:30,2,0.166,ALERT,213.06,300.27,59.986,1488717004,"201051344000648","219011344069620",21.31,-0.50,0,298.47,302.98,3.6,1.5,0.000,630346.3,630346.3,28331,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488717069,1694819.00
03/05/2017 07:30,2,0.160,ALERT,213.06,301.77,59.986,1488717004,"201051344000569","219011344069620",21.25,0.50,0,299.67,303.88,3.5,1.4,0.000,642396.2,642396.2,28236,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488717071,1694820.00
03/05/2017 07:30,2,0.146,ALERT,213.06,301.47,59.981,1488717004,"201051344000983","219011344069620",21.41,0.50,0,299.07,303.28,3.2,1.2,0.000,633516.0,633516.0,28433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488717072,1694821.00
03/05/2017 07:30,2,0.135,ALERT,213.06,301.17,59.986,1488717004,"201051344001158","219011344069620",21.23,-0.50,0,298.77,302.68,2.9,0.9,0.000,620242.0,620242.0,28791,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488717074,1694822.00
03/05/2017 07:30,2,0.168,ALERT,213.51,301.77,59.986,1488717004,"201051344000576","219011344069620",20.77,0.00,0,299.07,303.28,3.5,1.5,0.000,633396.0,633396.0,28307,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1488717076,1694823.00
03/05/2017 07:30,2,0.074,ALERT,211.93,297.57,59.970,1488717004,"274151322000087","219011344069620",20.02,1.00,0,294.86,299.67,1.6,0.0,0.000,833826.1,833826.1,28665,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1488717078,1694824.00
03/05/2017 07:30,2,0.146,ALERT,211.70,299.37,59.991,1488717004,"201051344000646","219011344069620",19.26,0.00,0,296.66,300.27,2.9,0.8,0.000,617251.0,617251.0,28759,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1488717080,1694825.00
03/05/2017 07:30,2,0.148,ALERT,212.83,302.07,59.991,1488717004,"201051344000868","219011344069620",21.07,0.00,0,300.27,303.58,3.2,1.1,0.000,620965.8,620965.8,28882,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488717081,1694826.00
03/05/2017 07:30,2,0.084,ALERT,213.06,301.17,59.949,1488717004,"201051344000900","219011344069620",21.11,0.00,0,299.07,302.37,1.8,0.0,0.000,640657.0,640657.0,28254,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1488717083,1694827.00
03/05/2017 07:45,2,0.406,ACTIVE,214.19,341.15,60.002,1488717904,"201051344000645","219011344069620",29.80,2.00,0,298.77,356.48,12.3,9.9,0.062,632619.8,632619.8,28345,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717905,1694828.00
03/05/2017 07:45,2,0.303,ACTIVE,212.16,338.14,59.996,1488717904,"274151322000085","219011344069620",29.14,2.50,0,296.66,345.06,8.9,6.7,0.040,860020.2,860020.2,28372,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717906,1694829.00
