ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 07:45,2,0.408,ACTIVE,214.19,342.95,59.965,1488717904,"201051344000633","219011344069620",30.32,1.00,0,297.57,365.19,12.6,10.2,0.057,619494.8,619494.8,28894,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717906,1694830.00
03/05/2017 07:45,2,0.426,ACTIVE,213.96,340.85,59.996,1488717904,"201051344000469","219011344069620",30.43,0.50,0,298.17,356.48,13.1,10.8,0.062,622270.0,622270.0,28856,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717907,1694831.00
03/05/2017 07:45,2,0.311,ACTIVE,212.16,345.06,59.991,1488717904,"201051344000646","219011344069620",31.79,1.00,0,296.66,349.86,10.0,7.8,0.044,617252.1,617252.1,28761,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717908,1694832.00
03/05/2017 07:45,2,0.326,ACTIVE,211.70,338.44,59.981,1488717904,"274151322000052","219011344069620",29.36,2.00,0,296.66,352.27,9.7,7.5,0.053,889941.9,889941.9,28136,0,0,0,L,1151911521,0,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717909,1694833.00
03/05/2017 07:45,2,0.348,ACTIVE,212.61,338.74,60.012,1488717904,"201051344000585","219011344069620",30.36,1.50,0,296.96,346.56,10.7,8.4,0.040,627291.0,627291.0,28918,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717910,1694834.00
03/05/2017 07:45,2,0.352,ACTIVE,212.38,337.24,59.991,1488717904,"201051344001230","219011344069620",29.84,1.50,0,297.57,348.06,10.7,8.4,0.049,621052.4,621052.4,28625,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717911,1694835.00
03/05/2017 07:45,2,0.354,ACTIVE,213.06,338.44,59.991,1488717904,"201051344000582","219011344069620",30.75,0.50,0,297.87,351.37,11.1,8.7,0.049,611281.4,611281.4,28836,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717912,1694836.00
03/05/2017 07:45,2,0.389,ACTIVE,212.16,336.94,59.991,1488717904,"201051344000955","219011344069620",30.61,1.50,0,297.26,349.56,12.1,9.8,0.053,629386.0,629386.0,28722,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717913,1694837.00
03/05/2017 07:45,2,0.203,ALERT,212.16,399.16,59.975,1488717904,"274151322000094","219011344069620",37.67,1.50,0,296.36,414.19,7.8,5.6,0.035,730604.4,730604.4,29204,0,0,0,L,1151911521,0,121.10,122.91,0002,-0,0,0,0,0,0,0,78,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1488717915,1694838.00
03/05/2017 07:45,2,0.389,ACTIVE,213.74,348.36,59.986,1488717904,"201051344000579","219011344069620",32.22,2.00,0,299.67,354.67,12.8,10.4,0.057,639426.9,639426.9,28682,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717915,1694839.00
03/05/2017 07:45,2,0.342,ACTIVE,212.16,348.66,60.018,1488717904,"201051344000890","219011344069620",32.26,2.00,0,297.87,353.17,11.2,8.9,0.040,623075.6,623075.6,28849,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717916,1694840.00
03/05/2017 07:45,2,0.381,ACTIVE,212.61,338.14,59.981,1488717904,"201051344000438","219011344069620",30.69,1.00,0,297.57,350.77,11.8,9.5,0.049,625994.7,625994.7,28809,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717917,1694841.00
03/05/2017 07:45,2,0.430,ACTIVE,212.83,337.54,60.007,1488717904,"201051344000417","219011344069620",19.68,1.00,0,296.96,358.58,8.6,6.4,0.031,603343.9,603343.9,29113,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717918,1694842.00
03/05/2017 07:45,2,0.293,ACTIVE,212.16,336.64,59.986,1488717904,"274151322000083","219011344069620",29.12,2.50,0,297.26,348.36,8.7,6.4,0.044,880975.9,880975.9,28190,0,0,0,L,1151911521,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717919,1694843.00
03/05/2017 07:45,2,0.326,ACTIVE,212.61,339.34,59.996,1488717904,"274151322000076","219011344069620",30.22,2.50,0,296.96,348.66,10.0,7.7,0.057,938649.5,938649.5,28291,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717920,1694844.00
03/05/2017 07:45,2,0.404,ACTIVE,213.51,340.25,59.975,1488717904,"201051344000868","219011344069620",29.42,1.00,0,300.27,352.87,12.1,9.7,0.062,620967.1,620967.1,28884,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717921,1694845.00
03/05/2017 07:45,2,0.311,ACTIVE,211.93,339.04,60.002,1488717904,"274151322000095","219011344069620",29.38,1.50,0,297.57,350.77,9.3,7.0,0.049,929683.5,929683.5,28410,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717922,1694846.00
03/05/2017 07:45,2,0.391,ACTIVE,213.29,341.75,59.986,1488717904,"201051344000988","219011344069620",19.80,1.50,0,296.66,361.89,7.8,5.7,0.035,577432.3,577432.3,28922,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717923,1694847.00
03/05/2017 07:45,2,0.365,ACTIVE,212.38,337.24,59.996,1488717904,"201051344001025","219011344069620",29.62,0.50,0,296.66,357.08,11.0,8.7,0.053,624799.8,624799.8,29013,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717924,1694848.00
03/05/2017 07:45,2,0.424,ACTIVE,213.51,340.25,59.991,1488717904,"201051344000458","219011344069620",29.60,3.00,0,299.67,357.08,12.8,10.4,0.062,632519.3,632519.3,28501,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717925,1694849.00
03/05/2017 07:45,2,0.375,ACTIVE,214.19,341.45,60.018,1488717904,"201051344000853","219011344069620",31.35,1.00,0,299.07,359.78,11.9,9.6,0.053,632698.7,632698.7,28345,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717925,1694850.00
03/05/2017 07:45,2,0.371,ACTIVE,212.83,339.65,59.991,1488717904,"201051344000685","219011344069620",29.52,1.50,0,297.26,354.07,11.1,8.8,0.053,626099.0,626099.0,28688,0,0,0,L,1122011218,0,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717926,1694851.00
03/05/2017 07:45,2,0.311,ACTIVE,212.61,343.85,60.034,1488717904,"201051344000917","219011344069620",31.73,3.00,0,295.76,358.58,10.0,7.7,0.044,622505.5,622505.5,28680,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717927,1694852.00
03/05/2017 07:45,2,0.328,ACTIVE,212.83,339.04,60.028,1488717904,"201051344001145","219011344069620",30.67,1.00,0,297.87,357.68,10.3,8.0,0.044,630434.8,630434.8,28519,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717928,1694853.00
03/05/2017 07:45,2,0.365,ACTIVE,212.61,338.44,60.002,1488717904,"201051344000651","219011344069620",30.57,0.00,0,296.96,353.47,11.3,9.0,0.044,619315.5,619315.5,28892,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717929,1694854.00
03/05/2017 07:45,2,0.285,ACTIVE,211.70,337.84,59.986,1488717904,"274151322000088","219011344069620",28.47,3.00,0,296.66,348.06,8.2,6.0,0.040,843921.2,843921.2,28415,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717930,1694855.00
03/05/2017 07:45,2,0.223,ALERT,212.61,336.64,59.996,1488717904,"274151322000068","219011344069620",29.36,3.30,0,296.36,414.49,6.7,4.5,0.031,731187.7,731187.7,29114,0,0,0,L,1151911521,0,122.01,122.91,0002,2,0,0,0,0,0,0,78,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488717932,1694856.00
03/05/2017 07:45,2,0.297,ACTIVE,212.16,349.26,59.996,1488717904,"201051344001135","219011344069620",32.30,1.00,0,297.87,352.87,9.8,7.5,0.040,615398.6,615398.6,28913,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717933,1694857.00
03/05/2017 07:45,2,0.406,ACTIVE,213.06,339.65,60.002,1488717904,"201051344000594","219011344069620",30.45,1.00,0,298.77,352.27,12.6,10.2,0.066,634484.6,634484.6,28758,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717934,1694858.00
03/05/2017 07:45,2,0.361,ACTIVE,212.38,337.54,59.996,1488717904,"201051344001203","219011344069620",30.06,1.00,0,297.26,356.18,11.0,8.7,0.053,623505.5,623505.5,28952,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717935,1694859.00
03/05/2017 07:45,2,0.299,ACTIVE,211.93,337.54,60.007,1488717904,"274151322000054","219011344069620",28.96,3.00,0,296.96,345.36,8.8,6.6,0.040,862204.5,862204.5,28313,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717936,1694860.00
03/05/2017 07:45,2,0.379,ACTIVE,213.96,339.95,59.991,1488717904,"201051344000867","219011344069620",30.91,2.00,0,298.77,359.18,11.9,9.6,0.053,620238.1,620238.1,28918,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717937,1694861.00
03/05/2017 07:45,2,0.408,ACTIVE,212.38,339.34,59.986,1488717904,"201051344001093","219011344069620",30.16,2.50,0,297.57,353.77,12.5,10.2,0.049,622140.1,622140.1,28773,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717937,1694862.00
03/05/2017 07:45,2,0.330,ACTIVE,213.51,340.25,59.991,1488717904,"201051344000900","219011344069620",30.22,1.00,0,299.37,355.58,10.2,7.9,0.062,640657.8,640657.8,28256,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717938,1694863.00
03/05/2017 07:45,2,0.408,ACTIVE,213.74,340.55,60.012,1488717904,"201051344000648","219011344069620",30.22,0.50,0,298.77,354.67,12.5,10.2,0.066,630347.8,630347.8,28333,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717939,1694864.00
03/05/2017 07:45,2,0.416,ACTIVE,213.51,339.95,60.007,1488717904,"201051344000569","219011344069620",29.42,1.50,0,299.97,348.96,12.5,10.1,0.062,642397.7,642397.7,28238,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717940,1694865.00
03/05/2017 07:45,2,0.398,ACTIVE,213.51,339.95,59.996,1488717904,"201051344000983","219011344069620",29.72,1.50,0,299.67,355.58,12.1,9.7,0.066,633517.3,633517.3,28435,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717941,1694866.00
03/05/2017 07:45,2,0.385,ACTIVE,213.74,340.55,59.996,1488717904,"201051344001158","219011344069620",29.90,0.50,0,299.07,363.39,11.7,9.4,0.062,620243.3,620243.3,28793,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717942,1694867.00
03/05/2017 07:45,2,0.404,ACTIVE,213.96,341.15,59.991,1488717904,"201051344000576","219011344069620",30.61,1.00,0,299.67,358.88,12.6,10.2,0.053,633397.5,633397.5,28309,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717943,1694868.00
03/05/2017 07:45,2,0.297,ALERT,212.16,337.84,59.991,1488717904,"274151322000087","219011344069620",29.16,3.30,0,295.76,350.47,8.8,6.6,0.035,833826.8,833826.8,28667,0,0,0,L,1151911521,0,122.01,122.46,0002,2,0,0,0,0,0,0,30,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488717945,1694869.00
03/05/2017 08:00,2,0.340,ACTIVE,213.74,341.15,59.954,1488718803,"201051344000645","219011344069620",30.69,2.50,0,334.84,349.26,10.6,8.3,0.049,632622.2,632622.2,28346,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718804,1694870.00
03/05/2017 08:00,2,0.264,ACTIVE,211.93,337.54,59.949,1488718803,"274151322000085","219011344069620",29.44,3.30,0,333.63,342.65,7.9,5.7,0.040,860021.9,860021.9,28373,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718805,1694871.00
03/05/2017 08:00,2,0.377,ACTIVE,213.96,342.05,59.922,1488718803,"201051344000633","219011344069620",29.62,1.50,0,334.24,349.86,11.3,9.0,0.049,619497.3,619497.3,28895,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718806,1694872.00
03/05/2017 08:00,2,0.381,ACTIVE,213.51,340.55,59.954,1488718803,"201051344000469","219011344069620",30.08,1.50,0,333.63,351.07,11.7,9.3,0.057,622272.7,622272.7,28857,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718807,1694873.00
03/05/2017 08:00,2,0.357,ACTIVE,212.16,337.84,59.922,1488718803,"201051344000646","219011344069620",29.26,2.00,0,332.73,348.66,10.7,8.4,0.049,617254.3,617254.3,28762,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718807,1694874.00
03/05/2017 08:00,2,0.295,ACTIVE,211.48,336.94,59.949,1488718803,"274151322000052","219011344069620",28.98,3.70,0,333.03,342.95,8.7,6.5,0.035,889943.8,889943.8,28137,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718809,1694875.00
03/05/2017 08:00,2,0.355,ACTIVE,212.38,338.44,59.949,1488718803,"201051344000585","219011344069620",30.32,2.50,0,330.93,344.45,11.0,8.7,0.053,627293.2,627293.2,28919,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718810,1694876.00
03/05/2017 08:00,2,0.346,ACTIVE,212.16,336.94,59.959,1488718803,"201051344001230","219011344069620",29.70,2.50,0,330.03,343.85,10.4,8.1,0.049,621054.6,621054.6,28626,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718810,1694877.00
03/05/2017 08:00,2,0.402,ACTIVE,212.61,339.65,59.965,1488718803,"201051344000582","219011344069620",20.22,1.50,0,332.43,344.45,8.2,6.0,0.035,611283.7,611283.7,28837,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718811,1694878.00
03/05/2017 08:00,2,0.396,ACTIVE,211.93,337.54,59.959,1488718803,"201051344000955","219011344069620",29.20,2.50,0,331.53,346.26,11.7,9.4,0.053,629388.5,629388.5,28723,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718812,1694879.00
03/05/2017 08:00,2,0.178,ACTIVE,211.93,369.40,59.954,1488718803,"274151322000094","219011344069620",34.53,3.30,0,334.24,431.92,6.2,4.1,0.022,730605.7,730605.7,29206,0,0,0,L,1151911521,0,121.33,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718813,1694880.00
03/05/2017 08:00,2,0.400,ACTIVE,213.29,339.65,59.954,1488718803,"201051344000579","219011344069620",29.36,2.50,0,334.84,356.78,11.9,9.6,0.057,639429.6,639429.6,28683,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718814,1694881.00
03/05/2017 08:00,2,0.391,ACTIVE,211.93,337.24,59.944,1488718803,"201051344000890","219011344069620",29.44,2.50,0,332.43,353.47,11.7,9.4,0.053,623078.1,623078.1,28850,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718815,1694882.00
03/05/2017 08:00,2,0.391,ACTIVE,212.38,338.44,59.949,1488718803,"201051344000438","219011344069620",29.28,2.00,0,332.13,347.46,11.6,9.3,0.049,625997.2,625997.2,28810,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718816,1694883.00
03/05/2017 08:00,2,0.432,ACTIVE,212.38,337.24,59.954,1488718803,"201051344000417","219011344069620",19.48,2.00,0,332.13,342.35,8.5,6.3,0.031,603345.5,603345.5,29114,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718817,1694884.00
03/05/2017 08:00,2,0.273,ACTIVE,211.70,338.44,59.954,1488718803,"274151322000083","219011344069620",28.67,3.30,0,333.33,342.65,8.0,5.8,0.040,880977.6,880977.6,28191,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718818,1694885.00
03/05/2017 08:00,2,0.291,ACTIVE,212.16,338.14,59.944,1488718803,"274151322000076","219011344069620",29.78,3.30,0,334.54,344.15,8.8,6.6,0.044,938651.4,938651.4,28292,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718819,1694886.00
03/05/2017 08:00,2,0.369,ACTIVE,213.29,340.25,59.991,1488718803,"201051344000868","219011344069620",29.12,2.00,0,333.93,347.16,10.9,8.6,0.044,620969.5,620969.5,28885,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718820,1694887.00
03/05/2017 08:00,2,0.273,ACTIVE,211.70,336.64,59.907,1488718803,"274151322000095","219011344069620",29.82,2.50,0,333.33,342.35,8.3,6.1,0.044,929685.2,929685.2,28411,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718821,1694888.00
03/05/2017 08:00,2,0.365,ACTIVE,213.06,340.55,59.954,1488718803,"201051344000988","219011344069620",19.32,2.50,0,332.73,346.56,7.2,5.0,0.035,577433.7,577433.7,28923,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718822,1694889.00
03/05/2017 08:00,2,0.367,ACTIVE,212.16,336.94,59.954,1488718803,"201051344001025","219011344069620",29.64,1.50,0,331.53,345.96,11.1,8.7,0.049,624802.1,624802.1,29014,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718823,1694890.00
03/05/2017 08:00,2,0.385,ACTIVE,213.29,339.65,59.944,1488718803,"201051344000458","219011344069620",29.52,3.30,0,333.93,351.07,11.6,9.2,0.053,632521.9,632521.9,28502,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718824,1694891.00
03/05/2017 08:00,2,0.355,ACTIVE,213.74,341.15,59.975,1488718803,"201051344000853","219011344069620",30.57,2.00,0,335.14,349.86,11.0,8.7,0.049,632701.2,632701.2,28346,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718825,1694892.00
03/05/2017 08:00,2,0.355,ACTIVE,212.61,339.04,59.938,1488718803,"201051344000685","219011344069620",30.40,2.50,0,332.43,345.06,11.0,8.7,0.049,626101.2,626101.2,28689,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718825,1694893.00
03/05/2017 08:00,2,0.354,ACTIVE,212.61,338.74,59.928,1488718803,"201051344000917","219011344069620",29.30,3.30,0,332.43,354.37,10.5,8.2,0.053,622507.6,622507.6,28681,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718826,1694894.00
03/05/2017 08:00,2,0.342,ACTIVE,212.38,338.14,59.944,1488718803,"201051344001145","219011344069620",29.74,2.00,0,332.73,345.66,10.3,8.0,0.053,630436.9,630436.9,28520,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718827,1694895.00
03/05/2017 08:00,2,0.381,ACTIVE,212.38,338.14,59.944,1488718803,"201051344000651","219011344069620",29.20,1.00,0,332.73,345.06,11.3,9.0,0.049,619317.9,619317.9,28893,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718828,1694896.00
03/05/2017 08:00,2,0.260,ACTIVE,211.25,337.24,59.949,1488718803,"274151322000088","219011344069620",27.83,3.70,0,332.13,342.05,7.4,5.2,0.035,843922.8,843922.8,28416,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718829,1694897.00
03/05/2017 08:00,2,0.195,ACTIVE,212.16,382.33,59.959,1488718803,"274151322000068","219011344069620",35.84,5.00,0,334.84,437.63,7.1,4.9,0.027,731189.2,731189.2,29116,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718830,1694898.00
03/05/2017 08:00,2,0.332,ACTIVE,211.93,336.34,59.959,1488718803,"201051344001135","219011344069620",31.01,2.50,0,332.43,354.37,10.4,8.2,0.053,615400.7,615400.7,28914,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718831,1694899.00
03/05/2017 08:00,2,0.385,ACTIVE,212.83,339.95,59.959,1488718803,"201051344000594","219011344069620",29.24,2.00,0,332.73,349.86,11.4,9.1,0.053,634487.2,634487.2,28759,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718832,1694900.00
03/05/2017 08:00,2,0.367,ACTIVE,212.38,337.24,59.954,1488718803,"201051344001203","219011344069620",29.04,2.00,0,331.83,357.08,10.8,8.5,0.057,623507.6,623507.6,28953,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718833,1694901.00
03/05/2017 08:00,2,0.268,ACTIVE,211.48,336.64,59.954,1488718803,"274151322000054","219011344069620",29.44,4.00,0,332.73,342.35,8.0,5.8,0.035,862206.2,862206.2,28314,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718834,1694902.00
03/05/2017 08:00,2,0.367,ACTIVE,213.51,339.04,59.965,1488718803,"201051344000867","219011344069620",29.48,2.50,0,333.93,347.16,11.0,8.7,0.053,620240.5,620240.5,28919,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718835,1694903.00
03/05/2017 08:00,2,0.412,ACTIVE,212.38,338.44,59.959,1488718803,"201051344001093","219011344069620",28.92,3.30,0,331.23,345.96,12.2,9.8,0.049,622142.7,622142.7,28774,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718836,1694904.00
03/05/2017 08:00,2,0.309,ACTIVE,213.06,340.25,59.959,1488718803,"201051344000900","219011344069620",28.82,1.50,0,333.93,348.96,9.1,6.8,0.053,640659.8,640659.8,28257,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718837,1694905.00
03/05/2017 08:00,2,0.389,ACTIVE,213.29,339.65,59.975,1488718803,"201051344000648","219011344069620",29.22,1.00,0,333.63,348.96,11.6,9.2,0.053,630350.4,630350.4,28334,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718837,1694906.00
03/05/2017 08:00,2,0.381,ACTIVE,213.29,339.95,59.928,1488718803,"201051344000569","219011344069620",29.64,2.50,0,333.93,350.77,11.4,9.1,0.053,642400.2,642400.2,28239,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718838,1694907.00
03/05/2017 08:00,2,0.367,ACTIVE,213.06,339.34,59.959,1488718803,"201051344000983","219011344069620",29.52,2.00,0,332.73,350.17,11.0,8.7,0.057,633519.8,633519.8,28436,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718839,1694908.00
03/05/2017 08:00,2,0.354,ACTIVE,213.29,339.34,59.954,1488718803,"201051344001158","219011344069620",29.86,1.00,0,333.33,348.06,10.7,8.4,0.053,620245.7,620245.7,28794,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718840,1694909.00
03/05/2017 08:00,2,0.387,ACTIVE,213.74,341.15,59.949,1488718803,"201051344000576","219011344069620",29.58,2.00,0,334.24,348.66,11.6,9.3,0.057,633400.0,633400.0,28310,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718841,1694910.00
03/05/2017 08:00,2,0.287,ACTIVE,211.70,337.24,59.949,1488718803,"274151322000087","219011344069620",27.89,5.00,0,333.33,342.95,8.1,5.9,0.031,833828.5,833828.5,28669,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488718842,1694911.00
03/05/2017 08:15,2,0.430,ACTIVE,213.51,340.25,59.975,1488719703,"201051344000645","219011344069620",31.11,3.00,0,334.54,347.46,13.6,11.2,0.071,632624.6,632624.6,28347,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719705,1694912.00
03/05/2017 08:15,2,0.344,ACTIVE,211.03,335.44,59.991,1488719703,"274151322000085","219011344069620",30.00,3.70,0,333.03,340.85,10.4,8.1,0.057,860023.6,860023.6,28374,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719705,1694913.00
03/05/2017 08:15,2,0.463,ACTIVE,213.51,341.45,59.986,1488719703,"201051344000633","219011344069620",30.18,2.00,0,333.63,349.86,14.2,11.8,0.080,619499.8,619499.8,28896,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719706,1694914.00
03/05/2017 08:15,2,0.471,ACTIVE,213.29,339.65,59.981,1488719703,"201051344000469","219011344069620",30.28,1.50,0,332.43,347.16,14.4,12.0,0.080,622275.3,622275.3,28858,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719707,1694915.00
03/05/2017 08:15,2,0.436,ACTIVE,211.93,337.84,59.986,1488719703,"201051344000646","219011344069620",29.16,2.50,0,330.93,343.85,12.9,10.5,0.071,617256.6,617256.6,28763,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719708,1694916.00
03/05/2017 08:15,2,0.371,ACTIVE,211.03,336.94,60.012,1488719703,"274151322000052","219011344069620",29.84,4.00,0,331.53,341.15,11.2,8.9,0.053,889945.7,889945.7,28138,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719709,1694917.00
03/05/2017 08:15,2,0.445,ACTIVE,212.16,338.44,60.023,1488719703,"201051344000585","219011344069620",29.38,3.00,0,331.23,343.85,13.3,10.9,0.075,627295.6,627295.6,28920,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719710,1694918.00
03/05/2017 08:15,2,0.406,ACTIVE,212.16,337.54,59.965,1488719703,"201051344001230","219011344069620",30.47,2.50,0,330.63,342.65,12.6,10.2,0.066,621056.8,621056.8,28627,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719711,1694919.00
03/05/2017 08:15,2,0.449,ACTIVE,212.61,338.44,59.933,1488719703,"201051344000582","219011344069620",29.22,2.00,0,332.13,343.55,13.3,11.0,0.071,611286.2,611286.2,28838,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719712,1694920.00
03/05/2017 08:15,2,0.473,ACTIVE,211.93,337.54,59.986,1488719703,"201051344000955","219011344069620",29.24,2.50,0,330.63,343.25,14.1,11.6,0.071,629391.1,629391.1,28724,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719713,1694921.00
03/05/2017 08:15,2,0.230,ACTIVE,211.03,406.67,59.991,1488719703,"274151322000094","219011344069620",38.27,4.00,0,333.93,422.60,8.9,6.7,0.053,730607.0,730607.0,29207,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719714,1694922.00
03/05/2017 08:15,2,0.479,ACTIVE,213.06,339.65,59.986,1488719703,"201051344000579","219011344069620",30.61,3.00,0,333.93,358.28,14.8,12.4,0.075,639432.2,639432.2,28684,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719714,1694923.00
03/05/2017 08:15,2,0.461,ACTIVE,211.93,337.24,59.981,1488719703,"201051344000890","219011344069620",30.20,2.50,0,331.23,343.85,14.1,11.7,0.071,623080.6,623080.6,28851,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719715,1694924.00
03/05/2017 08:15,2,0.455,ACTIVE,212.16,338.14,59.996,1488719703,"201051344000438","219011344069620",30.47,2.00,0,332.13,348.36,14.1,11.7,0.071,625999.8,625999.8,28811,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719716,1694925.00
03/05/2017 08:15,2,0.484,ACTIVE,212.38,337.54,60.023,1488719703,"201051344000417","219011344069620",20.44,2.00,0,331.23,342.05,10.0,7.8,0.040,603347.2,603347.2,29115,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719717,1694926.00
03/05/2017 08:15,2,0.350,ACTIVE,211.25,337.54,59.986,1488719703,"274151322000083","219011344069620",29.60,3.70,0,332.13,340.85,10.5,8.2,0.062,880979.3,880979.3,28192,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719718,1694927.00
03/05/2017 08:15,2,0.373,ACTIVE,211.70,336.04,59.991,1488719703,"274151322000076","219011344069620",30.53,4.00,0,333.63,341.75,11.6,9.2,0.062,938653.4,938653.4,28293,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719719,1694928.00
03/05/2017 08:15,2,0.445,ACTIVE,212.83,339.34,59.991,1488719703,"201051344000868","219011344069620",30.51,2.00,0,333.33,346.26,13.8,11.4,0.075,620971.9,620971.9,28886,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719720,1694929.00
03/05/2017 08:15,2,0.361,ACTIVE,211.03,335.74,59.996,1488719703,"274151322000095","219011344069620",30.08,3.30,0,332.43,340.55,11.0,8.7,0.062,929687.0,929687.0,28412,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719721,1694930.00
03/05/2017 08:15,2,0.438,ACTIVE,212.83,340.55,60.002,1488719703,"201051344000988","219011344069620",19.64,2.50,0,332.73,345.96,8.7,6.5,0.049,577435.1,577435.1,28924,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719722,1694931.00
03/05/2017 08:15,2,0.445,ACTIVE,211.93,336.94,60.007,1488719703,"201051344001025","219011344069620",29.46,2.00,0,331.23,345.96,13.3,10.9,0.071,624804.5,624804.5,29015,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719722,1694932.00
03/05/2017 08:15,2,0.475,ACTIVE,212.83,339.34,59.970,1488719703,"201051344000458","219011344069620",30.14,3.70,0,333.33,345.66,14.5,12.0,0.080,632524.4,632524.4,28503,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719723,1694933.00
03/05/2017 08:15,2,0.445,ACTIVE,213.74,341.15,59.975,1488719703,"201051344000853","219011344069620",30.59,2.50,0,333.93,349.86,13.8,11.4,0.080,632703.6,632703.6,28347,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719724,1694934.00
03/05/2017 08:15,2,0.441,ACTIVE,212.38,339.34,59.991,1488719703,"201051344000685","219011344069620",30.02,2.50,0,331.53,344.76,13.4,11.0,0.071,626103.6,626103.6,28690,0,0,0,L,1122011218,0,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719725,1694935.00
03/05/2017 08:15,2,0.428,ACTIVE,212.16,339.04,59.991,1488719703,"201051344000917","219011344069620",29.54,3.70,0,330.93,343.85,12.8,10.4,0.071,622509.9,622509.9,28682,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719726,1694936.00
03/05/2017 08:15,2,0.416,ACTIVE,212.38,338.44,59.996,1488719703,"201051344001145","219011344069620",29.98,2.00,0,332.13,344.76,12.7,10.3,0.071,630439.1,630439.1,28521,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719727,1694937.00
03/05/2017 08:15,2,0.459,ACTIVE,212.16,337.84,59.996,1488719703,"201051344000651","219011344069620",29.48,1.50,0,331.83,345.96,13.8,11.4,0.071,619320.4,619320.4,28894,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719728,1694938.00
03/05/2017 08:15,2,0.352,ACTIVE,210.57,336.64,59.981,1488719703,"274151322000088","219011344069620",27.79,4.00,0,331.53,340.55,9.9,7.6,0.057,843924.3,843924.3,28417,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719729,1694939.00
03/05/2017 08:15,2,0.232,ACTIVE,211.93,433.42,59.996,1488719703,"274151322000068","219011344069620",41.15,6.30,0,334.84,435.83,9.8,7.5,0.044,731190.8,731190.8,29117,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719730,1694940.00
03/05/2017 08:15,2,0.432,ACTIVE,211.93,336.94,60.012,1488719703,"201051344001135","219011344069620",29.52,2.50,0,330.63,344.15,13.0,10.6,0.071,615403.0,615403.0,28915,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719731,1694941.00
03/05/2017 08:15,2,0.467,ACTIVE,212.61,339.65,59.949,1488719703,"201051344000594","219011344069620",30.34,2.50,0,333.03,346.26,14.4,12.0,0.075,634489.7,634489.7,28760,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719732,1694942.00
03/05/2017 08:15,2,0.439,ACTIVE,212.38,338.14,59.996,1488719703,"201051344001203","219011344069620",29.68,2.00,0,332.13,344.45,13.3,10.9,0.075,623510.0,623510.0,28954,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719732,1694943.00
03/05/2017 08:15,2,0.355,ACTIVE,211.03,335.74,59.996,1488719703,"274151322000054","219011344069620",29.44,4.50,0,331.83,340.55,10.6,8.3,0.062,862207.9,862207.9,28315,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719733,1694944.00
03/05/2017 08:15,2,0.457,ACTIVE,213.29,339.04,59.991,1488719703,"201051344000867","219011344069620",29.88,3.30,0,333.03,345.96,13.8,11.4,0.075,620243.0,620243.0,28920,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719734,1694945.00
03/05/2017 08:15,2,0.473,ACTIVE,212.16,338.14,59.965,1488719703,"201051344001093","219011344069620",30.32,3.30,0,331.53,345.66,14.5,12.1,0.075,622145.4,622145.4,28775,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719735,1694946.00
03/05/2017 08:15,2,0.400,ACTIVE,212.83,339.65,59.991,1488719703,"201051344000900","219011344069620",29.46,2.00,0,333.33,345.96,12.0,9.6,0.075,640661.8,640661.8,28258,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719736,1694947.00
03/05/2017 08:15,2,0.480,ACTIVE,213.06,339.65,59.975,1488719703,"201051344000648","219011344069620",29.86,1.50,0,333.33,345.96,14.5,12.1,0.080,630352.9,630352.9,28335,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719737,1694948.00
03/05/2017 08:15,2,0.475,ACTIVE,213.06,339.34,59.991,1488719703,"201051344000569","219011344069620",29.68,2.50,0,334.24,348.66,14.3,11.9,0.080,642402.7,642402.7,28240,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719738,1694949.00
03/05/2017 08:15,2,0.447,ACTIVE,212.83,339.04,60.028,1488719703,"201051344000983","219011344069620",30.69,2.50,0,333.33,348.06,13.9,11.5,0.075,633522.2,633522.2,28437,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719740,1694950.00
03/05/2017 08:15,2,0.449,ACTIVE,213.06,339.65,59.996,1488719703,"201051344001158","219011344069620",29.94,1.50,0,334.24,345.96,13.6,11.2,0.080,620248.1,620248.1,28795,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719741,1694951.00
03/05/2017 08:15,2,0.484,ACTIVE,213.51,340.85,59.996,1488719703,"201051344000576","219011344069620",29.22,2.50,0,334.54,347.46,14.4,12.0,0.075,633402.6,633402.6,28311,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719742,1694952.00
03/05/2017 08:15,2,0.369,ACTIVE,211.25,336.94,59.986,1488719703,"274151322000087","219011344069620",28.65,6.30,0,332.43,341.15,10.7,8.4,0.049,833830.2,833830.2,28670,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488719742,1694953.00
03/05/2017 08:30,2,0.713,ACTIVE,213.96,344.15,59.949,1488720603,"201051344000645","219011344069620",31.39,3.00,0,334.24,353.77,22.7,20.0,0.159,632628.6,632628.6,28348,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720604,1694954.00
03/05/2017 08:30,2,0.631,ACTIVE,211.48,337.54,59.928,1488720603,"274151322000085","219011344069620",29.98,4.00,0,332.43,345.96,19.2,16.6,0.119,860026.8,860026.8,28375,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720605,1694955.00
03/05/2017 08:30,2,0.711,ACTIVE,213.96,346.56,59.944,1488720603,"201051344000633","219011344069620",31.63,2.50,0,333.33,355.88,22.9,20.1,0.159,619504.0,619504.0,28897,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720606,1694956.00
03/05/2017 08:30,2,0.742,ACTIVE,213.74,344.45,59.944,1488720603,"201051344000469","219011344069620",30.77,2.00,0,331.83,365.49,23.1,20.4,0.164,622279.4,622279.4,28859,0,0,0,L,1122011218,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720607,1694957.00
03/05/2017 08:30,2,0.699,ACTIVE,212.16,341.75,59.949,1488720603,"201051344000646","219011344069620",30.95,2.50,0,330.33,361.89,21.9,19.3,0.150,617260.4,617260.4,28764,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720608,1694958.00
03/05/2017 08:30,2,0.648,ACTIVE,211.25,337.54,59.944,1488720603,"274151322000052","219011344069620",30.53,4.50,0,328.52,345.96,20.1,17.5,0.124,889949.1,889949.1,28139,0,0,0,L,1151911521,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720609,1694959.00
03/05/2017 08:30,2,0.717,ACTIVE,212.61,342.35,59.965,1488720603,"201051344000585","219011344069620",30.79,3.30,0,330.63,357.08,22.4,19.7,0.155,627299.5,627299.5,28921,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720610,1694960.00
03/05/2017 08:30,2,0.686,ACTIVE,212.38,340.25,59.954,1488720603,"201051344001230","219011344069620",30.97,3.00,0,330.63,354.67,21.5,18.8,0.150,621060.5,621060.5,28628,0,0,0,L,1122011218,0,122.46,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720611,1694961.00
03/05/2017 08:30,2,0.715,ACTIVE,213.06,342.35,59.944,1488720603,"201051344000582","219011344069620",30.89,2.50,0,331.23,357.98,22.4,19.7,0.146,611290.1,611290.1,28839,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720612,1694962.00
03/05/2017 08:30,2,0.738,ACTIVE,211.93,341.15,60.002,1488720603,"201051344000955","219011344069620",30.95,3.00,0,330.33,354.67,23.2,20.5,0.159,629395.2,629395.2,28725,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720613,1694963.00
03/05/2017 08:30,2,0.422,ACTIVE,211.25,423.20,59.938,1488720603,"274151322000094","219011344069620",40.10,5.00,0,333.63,446.65,17.1,14.6,0.106,730609.8,730609.8,29208,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720614,1694964.00
03/05/2017 08:30,2,0.707,ACTIVE,213.51,353.47,59.949,1488720603,"201051344000579","219011344069620",32.40,3.00,0,332.73,363.39,23.2,20.5,0.150,639436.5,639436.5,28685,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720615,1694965.00
03/05/2017 08:30,2,0.719,ACTIVE,212.16,348.06,59.938,1488720603,"201051344000890","219011344069620",31.93,3.00,0,330.03,359.18,23.2,20.5,0.150,623084.8,623084.8,28852,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720616,1694966.00
03/05/2017 08:30,2,0.732,ACTIVE,212.61,341.75,59.949,1488720603,"201051344000438","219011344069620",31.17,2.50,0,331.53,357.68,23.1,20.4,0.150,626003.9,626003.9,28812,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720617,1694967.00
03/05/2017 08:30,2,0.742,ACTIVE,212.61,339.65,59.949,1488720603,"201051344000417","219011344069620",20.40,2.50,0,330.33,345.96,15.4,12.9,0.097,603349.8,603349.8,29116,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720617,1694968.00
03/05/2017 08:30,2,0.625,ACTIVE,211.25,341.75,59.938,1488720603,"274151322000083","219011344069620",30.40,4.00,0,331.53,345.96,19.3,16.7,0.124,880982.5,880982.5,28193,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720618,1694969.00
03/05/2017 08:30,2,0.676,ACTIVE,211.93,341.75,59.949,1488720603,"274151322000076","219011344069620",30.81,4.50,0,330.63,350.47,21.1,18.5,0.137,938657.0,938657.0,28294,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720619,1694970.00
03/05/2017 08:30,2,0.721,ACTIVE,213.06,343.25,59.949,1488720603,"201051344000868","219011344069620",30.91,2.50,0,331.83,355.58,22.6,19.9,0.155,620976.0,620976.0,28887,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720620,1694971.00
03/05/2017 08:30,2,0.658,ACTIVE,211.03,336.94,59.949,1488720603,"274151322000095","219011344069620",30.67,3.30,0,329.13,347.76,20.4,17.8,0.124,929690.5,929690.5,28413,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720621,1694972.00
03/05/2017 08:30,2,0.713,ACTIVE,213.51,342.95,59.949,1488720603,"201051344000988","219011344069620",20.14,3.00,0,331.53,349.86,14.6,12.1,0.097,577437.6,577437.6,28925,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720622,1694973.00
