ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 08:30,2,0.711,ACTIVE,212.16,341.45,59.901,1488720603,"201051344001025","219011344069620",31.21,2.50,0,330.03,355.58,22.5,19.8,0.155,624808.4,624808.4,29016,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720623,1694974.00
03/05/2017 08:30,2,0.730,ACTIVE,213.29,342.95,59.938,1488720603,"201051344000458","219011344069620",31.17,4.00,0,332.73,358.28,23.1,20.4,0.159,632528.7,632528.7,28504,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720624,1694975.00
03/05/2017 08:30,2,0.711,ACTIVE,213.96,344.76,59.949,1488720603,"201051344000853","219011344069620",31.33,2.50,0,334.24,358.88,22.6,19.9,0.159,632707.7,632707.7,28348,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720625,1694976.00
03/05/2017 08:30,2,0.715,ACTIVE,212.61,341.75,59.996,1488720603,"201051344000685","219011344069620",30.81,3.00,0,330.63,355.28,22.3,19.6,0.159,626107.5,626107.5,28691,0,0,0,L,1122011218,0,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720625,1694977.00
03/05/2017 08:30,2,0.693,ACTIVE,212.38,342.05,59.991,1488720603,"201051344000917","219011344069620",30.63,4.00,0,330.33,353.17,21.6,18.9,0.150,622513.7,622513.7,28683,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720626,1694978.00
03/05/2017 08:30,2,0.684,ACTIVE,212.61,341.75,59.949,1488720603,"201051344001145","219011344069620",31.13,2.50,0,331.53,355.88,21.6,19.0,0.150,630442.9,630442.9,28522,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720627,1694979.00
03/05/2017 08:30,2,0.725,ACTIVE,212.61,341.75,59.938,1488720603,"201051344000651","219011344069620",30.73,1.50,0,331.23,354.67,22.6,19.9,0.150,619324.4,619324.4,28895,0,0,0,L,1122011218,0,122.68,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720628,1694980.00
03/05/2017 08:30,2,0.598,ACTIVE,210.80,339.95,59.917,1488720603,"274151322000088","219011344069620",30.16,4.50,0,331.23,345.06,18.3,15.7,0.106,843927.4,843927.4,28418,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720629,1694981.00
03/05/2017 08:30,2,0.432,ACTIVE,211.93,431.62,59.949,1488720603,"274151322000068","219011344069620",40.71,7.00,0,333.93,470.99,18.1,15.6,0.102,731193.5,731193.5,29118,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720630,1694982.00
03/05/2017 08:30,2,0.699,ACTIVE,212.16,340.25,59.944,1488720603,"201051344001135","219011344069620",31.01,3.00,0,330.93,358.58,22.0,19.3,0.155,615406.9,615406.9,28916,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720631,1694983.00
03/05/2017 08:30,2,0.721,ACTIVE,213.06,344.15,59.986,1488720603,"201051344000594","219011344069620",31.39,2.50,0,331.23,359.78,22.9,20.2,0.155,634493.9,634493.9,28761,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720632,1694984.00
03/05/2017 08:30,2,0.684,ACTIVE,212.61,346.26,59.933,1488720603,"201051344001203","219011344069620",31.77,2.50,0,331.23,360.99,22.0,19.3,0.159,623513.9,623513.9,28955,0,0,0,L,1122011218,0,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720633,1694985.00
03/05/2017 08:30,2,0.619,ACTIVE,211.25,338.14,59.949,1488720603,"274151322000054","219011344069620",30.51,5.00,0,331.23,346.56,19.1,16.6,0.115,862211.2,862211.2,28316,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720634,1694986.00
03/05/2017 08:30,2,0.707,ACTIVE,213.74,343.25,59.959,1488720603,"201051344000867","219011344069620",31.41,3.30,0,332.13,354.97,22.5,19.8,0.150,620247.1,620247.1,28921,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720635,1694987.00
03/05/2017 08:30,2,0.730,ACTIVE,212.61,343.85,59.949,1488720603,"201051344001093","219011344069620",31.41,3.70,0,330.93,358.58,23.3,20.5,0.150,622149.5,622149.5,28776,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720636,1694988.00
03/05/2017 08:30,2,0.664,ACTIVE,213.51,343.85,59.959,1488720603,"201051344000900","219011344069620",30.73,2.50,0,332.73,358.28,20.8,18.1,0.155,640665.5,640665.5,28259,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720636,1694989.00
03/05/2017 08:30,2,0.734,ACTIVE,213.51,342.95,59.959,1488720603,"201051344000648","219011344069620",31.05,1.50,0,333.03,356.18,23.1,20.4,0.159,630357.2,630357.2,28336,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720637,1694990.00
03/05/2017 08:30,2,0.729,ACTIVE,213.74,344.15,59.959,1488720603,"201051344000569","219011344069620",31.15,3.00,0,333.03,357.38,23.1,20.3,0.159,642407.0,642407.0,28241,0,0,0,L,1122011218,0,121.33,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720638,1694991.00
03/05/2017 08:30,2,0.713,ACTIVE,213.51,342.95,59.949,1488720603,"201051344000983","219011344069620",30.99,3.00,0,332.73,358.58,22.4,19.7,0.164,633526.3,633526.3,28438,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720639,1694992.00
03/05/2017 08:30,2,0.693,ACTIVE,213.74,343.25,59.949,1488720603,"201051344001158","219011344069620",31.31,2.00,0,332.73,354.67,22.0,19.3,0.155,620252.0,620252.0,28796,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720640,1694993.00
03/05/2017 08:30,2,0.729,ACTIVE,213.96,344.45,59.954,1488720603,"201051344000576","219011344069620",30.87,2.50,0,333.03,355.28,22.8,20.1,0.150,633406.9,633406.9,28312,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720641,1694994.00
03/05/2017 08:30,2,0.625,ACTIVE,211.48,338.74,59.949,1488720603,"274151322000087","219011344069620",30.04,6.70,0,331.23,345.96,19.0,16.4,0.106,833833.5,833833.5,28671,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488720642,1694995.00
03/05/2017 08:45,2,0.773,ACTIVE,213.74,344.45,59.970,1488721504,"201051344000645","219011344069620",31.43,3.30,0,334.84,356.48,24.6,21.8,0.172,632633.6,632633.6,28349,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721505,1694996.00
03/05/2017 08:45,2,0.686,ACTIVE,211.48,336.94,59.959,1488721504,"274151322000085","219011344069620",30.24,4.50,0,329.43,345.96,21.0,18.4,0.133,860030.9,860030.9,28376,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721506,1694997.00
03/05/2017 08:45,2,0.785,ACTIVE,213.74,345.06,59.970,1488721504,"201051344000633","219011344069620",31.15,3.00,0,333.63,357.38,24.8,22.0,0.181,619508.9,619508.9,28898,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721506,1694998.00
03/05/2017 08:45,2,0.785,ACTIVE,213.51,346.56,59.928,1488721504,"201051344000469","219011344069620",31.57,2.50,0,332.73,365.49,25.2,22.4,0.181,622284.5,622284.5,28860,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721507,1694999.00
03/05/2017 08:45,2,0.725,ACTIVE,211.70,348.36,59.970,1488721504,"201051344000646","219011344069620",31.83,3.30,0,330.93,360.69,23.4,20.6,0.168,617265.1,617265.1,28765,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721508,1695000.00
03/05/2017 08:45,2,0.715,ACTIVE,211.25,339.04,59.970,1488721504,"274151322000052","219011344069620",30.42,5.50,0,328.82,346.56,22.1,19.4,0.141,889953.4,889953.4,28140,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721509,1695001.00
03/05/2017 08:45,2,0.764,ACTIVE,211.93,342.65,59.970,1488721504,"201051344000585","219011344069620",31.21,3.70,0,331.23,356.18,24.2,21.4,0.168,627304.4,627304.4,28922,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721510,1695002.00
03/05/2017 08:45,2,0.742,ACTIVE,211.70,340.55,59.959,1488721504,"201051344001230","219011344069620",30.91,3.30,0,330.63,353.77,23.2,20.5,0.164,621065.1,621065.1,28629,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721511,1695003.00
03/05/2017 08:45,2,0.768,ACTIVE,212.61,342.65,59.922,1488721504,"201051344000582","219011344069620",30.95,3.00,0,330.93,357.98,24.1,21.3,0.164,611294.9,611294.9,28840,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721512,1695004.00
03/05/2017 08:45,2,0.787,ACTIVE,211.48,342.95,59.970,1488721504,"201051344000955","219011344069620",31.25,3.70,0,330.63,354.67,24.9,22.1,0.177,629400.2,629400.2,28726,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721513,1695005.00
03/05/2017 08:45,2,0.455,ACTIVE,211.48,433.42,59.991,1488721504,"274151322000094","219011344069620",41.11,6.30,0,334.24,451.46,18.8,16.2,0.115,730613.4,730613.4,29209,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721514,1695006.00
03/05/2017 08:45,2,0.791,ACTIVE,213.29,348.96,59.965,1488721504,"201051344000579","219011344069620",31.89,3.70,0,333.63,363.09,25.6,22.8,0.168,639441.6,639441.6,28686,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721515,1695007.00
03/05/2017 08:45,2,0.789,ACTIVE,211.70,343.25,59.965,1488721504,"201051344000890","219011344069620",31.37,3.70,0,330.33,362.19,25.1,22.3,0.168,623089.8,623089.8,28853,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721516,1695008.00
03/05/2017 08:45,2,0.789,ACTIVE,211.93,342.35,59.975,1488721504,"201051344000438","219011344069620",31.17,3.30,0,332.13,359.48,24.9,22.1,0.172,626008.9,626008.9,28813,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721517,1695009.00
03/05/2017 08:45,2,0.812,ACTIVE,212.16,339.34,59.912,1488721504,"201051344000417","219011344069620",19.96,3.00,0,332.13,347.46,16.4,14.0,0.106,603353.0,603353.0,29117,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721518,1695010.00
03/05/2017 08:45,2,0.697,ACTIVE,211.03,338.14,59.965,1488721504,"274151322000083","219011344069620",30.22,4.50,0,329.73,346.56,21.4,18.7,0.141,880986.6,880986.6,28194,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721519,1695011.00
03/05/2017 08:45,2,0.744,ACTIVE,211.93,342.65,60.002,1488721504,"274151322000076","219011344069620",31.09,5.00,0,330.33,351.97,23.5,20.7,0.150,938661.6,938661.6,28295,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721520,1695012.00
03/05/2017 08:45,2,0.789,ACTIVE,213.29,343.25,59.970,1488721504,"201051344000868","219011344069620",31.13,3.00,0,332.73,355.58,24.9,22.1,0.172,620980.9,620980.9,28888,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721521,1695013.00
03/05/2017 08:45,2,0.727,ACTIVE,211.25,341.15,59.975,1488721504,"274151322000095","219011344069620",30.91,3.70,0,328.22,348.96,22.8,20.1,0.146,929694.9,929694.9,28414,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721522,1695014.00
03/05/2017 08:45,2,0.791,ACTIVE,213.29,343.25,59.996,1488721504,"201051344000988","219011344069620",20.14,3.00,0,332.73,351.37,16.1,13.7,0.124,577440.6,577440.6,28926,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721522,1695015.00
03/05/2017 08:45,2,0.775,ACTIVE,211.93,342.35,59.970,1488721504,"201051344001025","219011344069620",31.27,3.30,0,331.23,356.78,24.6,21.8,0.172,624813.3,624813.3,29017,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721523,1695016.00
03/05/2017 08:45,2,0.807,ACTIVE,213.29,343.25,59.965,1488721504,"201051344000458","219011344069620",31.01,4.50,0,333.63,356.48,25.4,22.6,0.181,632533.7,632533.7,28505,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721524,1695017.00
03/05/2017 08:45,2,0.793,ACTIVE,213.96,345.36,59.975,1488721504,"201051344000853","219011344069620",31.19,3.00,0,335.14,358.28,25.1,22.3,0.181,632712.7,632712.7,28349,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721525,1695018.00
03/05/2017 08:45,2,0.771,ACTIVE,212.16,341.75,59.975,1488721504,"201051344000685","219011344069620",30.95,3.30,0,331.83,355.58,24.3,21.5,0.172,626112.4,626112.4,28692,0,0,0,L,1122011218,0,122.68,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721526,1695019.00
03/05/2017 08:45,2,0.740,ACTIVE,212.16,343.55,59.975,1488721504,"201051344000917","219011344069620",31.31,4.50,0,330.93,356.18,23.5,20.8,0.168,622518.3,622518.3,28684,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721527,1695020.00
03/05/2017 08:45,2,0.754,ACTIVE,212.16,341.45,59.981,1488721504,"201051344001145","219011344069620",30.93,3.00,0,332.73,355.28,23.6,20.9,0.168,630447.5,630447.5,28523,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721528,1695021.00
03/05/2017 08:45,2,0.789,ACTIVE,212.16,342.05,59.981,1488721504,"201051344000651","219011344069620",30.91,2.50,0,332.13,354.97,24.7,21.9,0.172,619329.3,619329.3,28896,0,0,0,L,1122011218,0,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721529,1695022.00
03/05/2017 08:45,2,0.682,ACTIVE,210.80,337.54,59.965,1488721504,"274151322000088","219011344069620",29.92,5.00,0,327.92,345.66,20.6,18.0,0.119,843931.3,843931.3,28419,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721530,1695023.00
03/05/2017 08:45,2,0.469,ACTIVE,211.70,439.43,59.975,1488721504,"274151322000068","219011344069620",41.81,8.00,0,334.54,455.67,20.0,17.3,0.106,731197.2,731197.2,29119,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721531,1695024.00
03/05/2017 08:45,2,0.766,ACTIVE,211.93,341.15,59.991,1488721504,"201051344001135","219011344069620",31.15,3.70,0,331.23,356.18,24.2,21.4,0.172,615411.6,615411.6,28917,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721531,1695025.00
03/05/2017 08:45,2,0.799,ACTIVE,213.06,346.56,60.023,1488721504,"201051344000594","219011344069620",31.53,3.00,0,331.83,360.38,25.5,22.7,0.172,634499.0,634499.0,28762,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721532,1695026.00
03/05/2017 08:45,2,0.764,ACTIVE,212.16,343.85,59.986,1488721504,"201051344001203","219011344069620",31.37,3.30,0,332.43,363.39,24.3,21.5,0.177,623518.6,623518.6,28956,0,0,0,L,1122011218,0,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721533,1695027.00
03/05/2017 08:45,2,0.701,ACTIVE,211.03,341.45,59.996,1488721504,"274151322000054","219011344069620",30.49,6.00,0,329.13,346.26,21.6,19.0,0.128,862215.3,862215.3,28317,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721534,1695028.00
03/05/2017 08:45,2,0.793,ACTIVE,213.51,342.65,59.991,1488721504,"201051344000867","219011344069620",31.23,4.00,0,333.03,354.97,25.1,22.3,0.172,620252.0,620252.0,28922,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721535,1695029.00
03/05/2017 08:45,2,0.807,ACTIVE,211.93,342.05,59.949,1488721504,"201051344001093","219011344069620",31.03,4.00,0,330.63,356.78,25.3,22.5,0.164,622154.6,622154.6,28777,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721536,1695030.00
03/05/2017 08:45,2,0.742,ACTIVE,213.29,344.15,60.002,1488721504,"201051344000900","219011344069620",31.25,3.00,0,333.93,358.28,23.5,20.8,0.181,640670.0,640670.0,28260,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721537,1695031.00
03/05/2017 08:45,2,0.805,ACTIVE,213.29,345.36,60.049,1488721504,"201051344000648","219011344069620",31.51,2.00,0,333.93,356.18,25.7,22.9,0.186,630362.3,630362.3,28337,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721538,1695032.00
03/05/2017 08:45,2,0.803,ACTIVE,213.29,345.06,59.996,1488721504,"201051344000569","219011344069620",31.51,3.30,0,333.93,357.08,25.7,22.8,0.186,642412.0,642412.0,28242,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721539,1695033.00
03/05/2017 08:45,2,0.791,ACTIVE,213.29,343.85,60.002,1488721504,"201051344000983","219011344069620",31.35,3.30,0,333.03,356.78,25.2,22.4,0.186,633531.2,633531.2,28439,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721540,1695034.00
03/05/2017 08:45,2,0.783,ACTIVE,213.29,343.85,60.018,1488721504,"201051344001158","219011344069620",31.07,2.50,0,334.24,355.58,24.6,21.9,0.181,620256.8,620256.8,28797,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721540,1695035.00
03/05/2017 08:45,2,0.803,ACTIVE,213.74,345.36,59.996,1488721504,"201051344000576","219011344069620",31.41,3.00,0,333.63,355.88,25.6,22.7,0.177,633411.9,633411.9,28313,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721541,1695036.00
03/05/2017 08:45,2,0.707,ACTIVE,211.48,338.44,60.002,1488721504,"274151322000087","219011344069620",29.94,7.30,0,328.52,347.16,21.5,18.8,0.128,833837.6,833837.6,28672,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488721542,1695037.00
03/05/2017 09:00,2,0.918,ACTIVE,213.29,345.36,59.959,1488722403,"201051344000645","219011344069620",31.21,3.70,0,334.24,359.78,29.1,26.1,0.212,632639.2,632639.2,28350,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722404,1695038.00
03/05/2017 09:00,2,0.814,ACTIVE,210.80,343.25,59.949,1488722403,"274151322000085","219011344069620",30.38,5.50,0,328.82,348.06,25.1,22.3,0.164,860035.6,860035.6,28377,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722405,1695039.00
03/05/2017 09:00,2,0.912,ACTIVE,213.51,347.16,59.954,1488722403,"201051344000633","219011344069620",31.53,3.30,0,332.73,361.29,29.2,26.2,0.221,619514.6,619514.6,28899,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722406,1695040.00
03/05/2017 09:00,2,0.914,ACTIVE,213.06,348.66,60.002,1488722403,"201051344000469","219011344069620",31.73,3.00,0,332.73,365.49,29.4,26.4,0.225,622290.2,622290.2,28861,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722407,1695041.00
03/05/2017 09:00,2,0.863,ACTIVE,211.48,346.26,59.975,1488722403,"201051344000646","219011344069620",31.49,3.70,0,331.53,359.18,27.5,24.7,0.212,617270.4,617270.4,28766,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722408,1695042.00
03/05/2017 09:00,2,0.850,ACTIVE,210.57,343.55,59.954,1488722403,"274151322000052","219011344069620",30.47,6.00,0,327.62,348.96,26.2,23.4,0.172,889958.4,889958.4,28141,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722409,1695043.00
03/05/2017 09:00,2,0.902,ACTIVE,211.70,342.65,60.018,1488722403,"201051344000585","219011344069620",30.97,4.00,0,331.53,357.98,28.3,25.4,0.212,627309.9,627309.9,28923,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722409,1695044.00
03/05/2017 09:00,2,0.852,ACTIVE,211.48,345.36,59.991,1488722403,"201051344001230","219011344069620",31.41,3.70,0,330.33,357.38,27.1,24.3,0.199,621070.4,621070.4,28630,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722410,1695045.00
03/05/2017 09:00,2,0.885,ACTIVE,212.16,344.15,60.028,1488722403,"201051344000582","219011344069620",31.23,3.30,0,331.83,356.48,27.9,25.1,0.203,611300.3,611300.3,28841,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722411,1695046.00
03/05/2017 09:00,2,0.912,ACTIVE,211.25,344.15,59.965,1488722403,"201051344000955","219011344069620",31.29,4.00,0,330.93,361.59,28.9,26.0,0.212,629405.9,629405.9,28727,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722412,1695047.00
03/05/2017 09:00,2,0.559,ACTIVE,210.80,424.41,59.965,1488722403,"274151322000094","219011344069620",40.24,7.00,0,333.33,454.16,22.8,20.1,0.137,730617.6,730617.6,29210,0,0,0,L,1151911521,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722413,1695048.00
03/05/2017 09:00,2,0.953,ACTIVE,213.06,345.06,59.959,1488722403,"201051344000579","219011344069620",31.19,4.00,0,333.33,364.59,30.1,27.1,0.217,639447.4,639447.4,28687,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722414,1695049.00
03/05/2017 09:00,2,0.912,ACTIVE,211.48,346.26,59.965,1488722403,"201051344000890","219011344069620",31.53,4.00,0,330.93,360.08,29.1,26.2,0.203,623095.5,623095.5,28854,0,0,0,L,1122011218,0,121.78,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722415,1695050.00
03/05/2017 09:00,2,0.891,ACTIVE,211.70,350.47,59.959,1488722403,"201051344000438","219011344069620",31.99,3.70,0,331.83,363.09,28.9,26.0,0.208,626014.5,626014.5,28814,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722416,1695051.00
03/05/2017 09:00,2,0.922,ACTIVE,211.93,339.95,59.938,1488722403,"201051344000417","219011344069620",20.50,3.30,0,331.53,348.36,19.1,16.6,0.137,603356.5,603356.5,29118,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722417,1695052.00
03/05/2017 09:00,2,0.826,ACTIVE,210.80,341.75,59.959,1488722403,"274151322000083","219011344069620",30.81,5.00,0,329.73,348.96,25.8,22.9,0.168,880991.4,880991.4,28195,0,0,0,L,1151911521,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722417,1695053.00
03/05/2017 09:00,2,0.877,ACTIVE,211.48,346.86,59.975,1488722403,"274151322000076","219011344069620",31.59,6.00,0,330.33,355.58,28.1,25.2,0.186,938666.8,938666.8,28296,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722418,1695054.00
03/05/2017 09:00,2,0.928,ACTIVE,212.61,344.76,59.944,1488722403,"201051344000868","219011344069620",31.31,3.30,0,333.03,357.98,29.5,26.5,0.217,620986.5,620986.5,28889,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722419,1695055.00
03/05/2017 09:00,2,0.873,ACTIVE,210.80,344.45,59.970,1488722403,"274151322000095","219011344069620",31.01,4.50,0,329.13,353.17,27.4,24.6,0.181,929700.0,929700.0,28415,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722420,1695056.00
03/05/2017 09:00,2,0.941,ACTIVE,213.06,344.45,59.970,1488722403,"201051344000988","219011344069620",20.08,3.70,0,333.33,352.57,19.2,16.6,0.146,577444.0,577444.0,28927,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722421,1695057.00
03/05/2017 09:00,2,0.900,ACTIVE,211.48,345.06,59.975,1488722403,"201051344001025","219011344069620",31.47,3.30,0,331.23,359.78,28.7,25.8,0.203,624818.8,624818.8,29018,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722422,1695058.00
03/05/2017 09:00,2,0.936,ACTIVE,213.06,346.26,59.981,1488722403,"201051344000458","219011344069620",31.55,5.00,0,333.03,360.69,30.0,27.0,0.225,632539.4,632539.4,28506,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722423,1695059.00
03/05/2017 09:00,2,0.934,ACTIVE,213.51,346.56,59.965,1488722403,"201051344000853","219011344069620",31.33,3.30,0,335.14,358.88,29.6,26.7,0.221,632718.3,632718.3,28350,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722424,1695060.00
03/05/2017 09:00,2,0.895,ACTIVE,211.93,343.55,59.986,1488722403,"201051344000685","219011344069620",31.21,3.70,0,330.93,359.18,28.4,25.4,0.217,626117.8,626117.8,28693,0,0,0,L,1122011218,0,122.46,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722425,1695061.00
03/05/2017 09:00,2,0.871,ACTIVE,211.93,343.85,59.933,1488722403,"201051344000917","219011344069620",31.25,5.00,0,331.83,356.78,27.6,24.7,0.199,622523.6,622523.6,28685,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722426,1695062.00
03/05/2017 09:00,2,0.871,ACTIVE,211.70,345.66,59.959,1488722403,"201051344001145","219011344069620",31.47,3.70,0,332.73,359.78,27.8,24.9,0.203,630452.8,630452.8,28524,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722427,1695063.00
03/05/2017 09:00,2,0.908,ACTIVE,211.70,345.06,59.975,1488722403,"201051344000651","219011344069620",31.37,3.00,0,332.13,359.78,28.9,26.0,0.208,619334.8,619334.8,28897,0,0,0,L,1122011218,0,122.23,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722427,1695064.00
03/05/2017 09:00,2,0.809,ACTIVE,210.35,338.14,59.975,1488722403,"274151322000088","219011344069620",30.42,6.00,0,327.02,348.06,24.9,22.1,0.164,843935.8,843935.8,28420,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722428,1695065.00
03/05/2017 09:00,2,0.594,ACTIVE,211.48,422.90,59.981,1488722403,"274151322000068","219011344069620",40.06,8.50,0,334.24,455.37,24.2,21.4,0.141,731201.6,731201.6,29120,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722429,1695066.00
03/05/2017 09:00,2,0.900,ACTIVE,211.25,342.05,59.933,1488722403,"201051344001135","219011344069620",31.05,4.00,0,331.23,358.58,28.4,25.4,0.217,615417.0,615417.0,28918,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722430,1695067.00
03/05/2017 09:00,2,0.947,ACTIVE,212.38,346.26,59.986,1488722403,"201051344000594","219011344069620",31.39,3.70,0,332.43,360.69,30.1,27.2,0.217,634504.7,634504.7,28763,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722431,1695068.00
03/05/2017 09:00,2,0.904,ACTIVE,211.70,341.75,59.991,1488722403,"201051344001203","219011344069620",30.95,3.70,0,332.73,359.48,28.4,25.5,0.221,623524.1,623524.1,28957,0,0,0,L,1122011218,0,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722432,1695069.00
03/05/2017 09:00,2,0.836,ACTIVE,210.57,338.74,59.981,1488722403,"274151322000054","219011344069620",30.77,6.70,0,328.52,348.96,26.1,23.2,0.172,862220.1,862220.1,28318,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722433,1695070.00
03/05/2017 09:00,2,0.936,ACTIVE,213.06,345.06,59.986,1488722403,"201051344000867","219011344069620",31.37,4.00,0,332.73,360.08,29.8,26.8,0.217,620257.6,620257.6,28923,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722434,1695071.00
03/05/2017 09:00,2,0.918,ACTIVE,211.70,347.16,59.996,1488722403,"201051344001093","219011344069620",31.61,4.50,0,331.23,358.58,29.4,26.4,0.199,622160.2,622160.2,28778,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722435,1695072.00
03/05/2017 09:00,2,0.902,ACTIVE,212.83,344.76,59.991,1488722403,"201051344000900","219011344069620",30.81,3.70,0,333.63,360.08,28.2,25.3,0.225,640675.2,640675.2,28261,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722436,1695073.00
03/05/2017 09:00,2,0.957,ACTIVE,213.06,345.66,59.991,1488722403,"201051344000648","219011344069620",31.39,2.50,0,333.93,360.38,30.4,27.4,0.225,630368.0,630368.0,28338,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722437,1695074.00
03/05/2017 09:00,2,0.959,ACTIVE,213.06,344.76,59.996,1488722403,"201051344000569","219011344069620",31.19,3.70,0,333.63,360.08,30.3,27.3,0.230,642417.8,642417.8,28243,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722438,1695075.00
03/05/2017 09:00,2,0.943,ACTIVE,212.83,345.06,59.986,1488722403,"201051344000983","219011344069620",31.09,3.70,0,333.33,361.89,29.7,26.8,0.230,633536.8,633536.8,28440,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722439,1695076.00
03/05/2017 09:00,2,0.934,ACTIVE,213.06,345.06,60.007,1488722403,"201051344001158","219011344069620",31.03,3.00,0,333.03,359.18,29.4,26.5,0.234,620262.4,620262.4,28798,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722440,1695077.00
03/05/2017 09:00,2,0.938,ACTIVE,213.29,349.56,59.996,1488722403,"201051344000576","219011344069620",31.77,3.30,0,334.24,362.19,30.2,27.2,0.221,633417.6,633417.6,28314,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722441,1695078.00
03/05/2017 09:00,2,0.852,ACTIVE,210.80,339.65,60.007,1488722403,"274151322000087","219011344069620",30.12,8.50,0,329.13,349.26,26.0,23.2,0.159,833842.3,833842.3,28673,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488722442,1695079.00
03/05/2017 09:15,2,0.926,ACTIVE,213.51,345.06,60.018,1488723303,"201051344000645","219011344069620",31.27,4.00,0,333.63,364.59,29.3,26.4,0.212,632646.6,632646.6,28351,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723304,1695080.00
03/05/2017 09:15,2,0.832,ACTIVE,211.03,337.24,59.965,1488723303,"274151322000085","219011344069620",30.14,6.00,0,330.93,351.97,25.4,22.6,0.164,860042.1,860042.1,28378,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723305,1695081.00
03/05/2017 09:15,2,0.920,ACTIVE,213.51,346.26,59.970,1488723303,"201051344000633","219011344069620",31.35,3.70,0,334.24,367.30,29.3,26.4,0.225,619522.0,619522.0,28900,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723306,1695082.00
03/05/2017 09:15,2,0.930,ACTIVE,213.06,345.36,59.975,1488723303,"201051344000469","219011344069620",31.37,3.00,0,333.03,368.50,29.6,26.6,0.225,622297.7,622297.7,28862,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723307,1695083.00
03/05/2017 09:15,2,0.873,ACTIVE,211.48,342.05,60.028,1488723303,"201051344000646","219011344069620",31.01,4.00,0,330.93,364.89,27.5,24.6,0.208,617277.4,617277.4,28767,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723308,1695084.00
03/05/2017 09:15,2,0.854,ACTIVE,210.57,338.74,59.975,1488723303,"274151322000052","219011344069620",30.45,7.00,0,331.23,353.77,26.4,23.5,0.164,889965.1,889965.1,28142,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723309,1695085.00
03/05/2017 09:15,2,0.889,ACTIVE,211.93,345.06,59.959,1488723303,"201051344000585","219011344069620",31.35,5.00,0,330.93,364.89,28.2,25.3,0.199,627317.1,627317.1,28924,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723310,1695086.00
03/05/2017 09:15,2,0.855,ACTIVE,211.70,342.05,59.954,1488723303,"201051344001230","219011344069620",31.03,3.70,0,330.93,364.89,26.9,24.1,0.203,621077.3,621077.3,28631,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723311,1695087.00
03/05/2017 09:15,2,0.887,ACTIVE,212.38,342.05,59.986,1488723303,"201051344000582","219011344069620",30.85,3.70,0,330.93,365.80,27.8,24.9,0.199,611307.4,611307.4,28842,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723312,1695088.00
03/05/2017 09:15,2,0.908,ACTIVE,211.25,343.55,60.018,1488723303,"201051344000955","219011344069620",31.23,4.50,0,330.63,365.80,28.7,25.8,0.212,629413.2,629413.2,28728,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723313,1695089.00
03/05/2017 09:15,2,0.557,ACTIVE,210.80,425.61,59.975,1488723303,"274151322000094","219011344069620",40.18,7.30,0,330.63,449.35,22.7,20.0,0.141,730623.4,730623.4,29211,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723314,1695090.00
03/05/2017 09:15,2,0.928,ACTIVE,213.06,348.36,59.944,1488723303,"201051344000579","219011344069620",31.77,4.50,0,333.63,369.40,29.9,26.9,0.212,639455.0,639455.0,28688,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723315,1695091.00
03/05/2017 09:15,2,0.896,ACTIVE,211.48,346.56,59.970,1488723303,"201051344000890","219011344069620",31.59,4.00,0,330.63,366.40,28.7,25.8,0.203,623102.9,623102.9,28855,0,0,0,L,1122011218,0,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723315,1695092.00
03/05/2017 09:15,2,0.902,ACTIVE,211.93,344.45,60.028,1488723303,"201051344000438","219011344069620",31.33,3.70,0,331.83,367.00,28.6,25.7,0.203,626021.9,626021.9,28815,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723316,1695093.00
03/05/2017 09:15,2,0.928,ACTIVE,212.16,339.65,59.975,1488723303,"201051344000417","219011344069620",19.94,3.70,0,331.23,351.67,18.8,16.2,0.133,603361.2,603361.2,29119,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723317,1695094.00
03/05/2017 09:15,2,0.812,ACTIVE,210.80,336.64,59.981,1488723303,"274151322000083","219011344069620",30.63,5.50,0,331.53,353.47,25.2,22.4,0.164,880997.9,880997.9,28196,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723318,1695095.00
03/05/2017 09:15,2,0.875,ACTIVE,211.48,345.06,59.981,1488723303,"274151322000076","219011344069620",31.15,6.30,0,333.33,360.99,27.6,24.7,0.190,938674.0,938674.0,28297,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723319,1695096.00
03/05/2017 09:15,2,0.926,ACTIVE,212.83,343.55,59.975,1488723303,"201051344000868","219011344069620",30.55,3.70,0,333.63,364.29,28.7,25.8,0.212,620994.0,620994.0,28890,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723320,1695097.00
03/05/2017 09:15,2,0.855,ACTIVE,211.03,343.85,59.944,1488723303,"274151322000095","219011344069620",30.93,5.50,0,332.13,359.48,26.9,24.0,0.177,929707.0,929707.0,28416,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723321,1695098.00
03/05/2017 09:15,2,0.910,ACTIVE,212.83,343.55,59.965,1488723303,"201051344000988","219011344069620",20.24,4.00,0,333.63,354.97,18.7,16.1,0.133,577448.7,577448.7,28928,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723322,1695099.00
03/05/2017 09:15,2,0.877,ACTIVE,211.70,344.45,59.986,1488723303,"201051344001025","219011344069620",31.35,4.00,0,330.93,365.19,27.9,25.0,0.199,624826.0,624826.0,29019,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723323,1695100.00
03/05/2017 09:15,2,0.906,ACTIVE,212.83,346.56,59.981,1488723303,"201051344000458","219011344069620",31.61,5.50,0,334.24,365.80,29.1,26.1,0.217,632546.9,632546.9,28507,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723324,1695101.00
03/05/2017 09:15,2,0.916,ACTIVE,213.51,345.36,59.981,1488723303,"201051344000853","219011344069620",30.85,4.00,0,335.14,366.70,28.7,25.7,0.217,632725.7,632725.7,28351,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723325,1695102.00
03/05/2017 09:15,2,0.869,ACTIVE,211.93,342.35,59.959,1488723303,"201051344000685","219011344069620",31.03,3.70,0,332.13,364.89,27.4,24.5,0.208,626124.9,626124.9,28694,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723326,1695103.00
03/05/2017 09:15,2,0.840,ACTIVE,211.93,342.05,59.991,1488723303,"201051344000917","219011344069620",31.07,5.50,0,330.63,363.99,26.5,23.6,0.194,622530.5,622530.5,28686,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723327,1695104.00
03/05/2017 09:15,2,0.836,ACTIVE,211.93,344.45,59.991,1488723303,"201051344001145","219011344069620",31.39,3.70,0,332.13,366.10,26.6,23.8,0.194,630459.7,630459.7,28525,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723327,1695105.00
03/05/2017 09:15,2,0.885,ACTIVE,211.93,342.05,59.986,1488723303,"201051344000651","219011344069620",30.93,3.30,0,330.93,363.99,27.8,24.9,0.199,619342.1,619342.1,28898,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723328,1695106.00
03/05/2017 09:15,2,0.789,ACTIVE,210.57,340.55,59.970,1488723303,"274151322000088","219011344069620",29.98,6.70,0,328.22,351.37,24.0,21.2,0.150,843942.1,843942.1,28421,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723329,1695107.00
03/05/2017 09:15,2,0.562,ACTIVE,211.70,428.31,59.991,1488723303,"274151322000068","219011344069620",40.59,9.30,0,330.63,454.76,23.1,20.3,0.137,731207.6,731207.6,29121,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723330,1695108.00
03/05/2017 09:15,2,0.857,ACTIVE,211.70,342.65,60.002,1488723303,"201051344001135","219011344069620",31.11,4.50,0,330.93,365.19,27.1,24.2,0.203,615424.1,615424.1,28919,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723331,1695109.00
03/05/2017 09:15,2,0.898,ACTIVE,212.61,347.46,59.981,1488723303,"201051344000594","219011344069620",31.59,4.00,0,332.13,367.90,28.8,25.8,0.212,634512.2,634512.2,28764,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723332,1695110.00
03/05/2017 09:15,2,0.863,ACTIVE,211.93,340.55,59.965,1488723303,"201051344001203","219011344069620",30.89,4.00,0,330.33,365.19,27.0,24.2,0.199,623531.1,623531.1,28958,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723333,1695111.00
03/05/2017 09:15,2,0.811,ACTIVE,210.80,338.14,59.949,1488723303,"274151322000054","219011344069620",30.24,7.00,0,330.03,352.57,24.8,22.0,0.159,862226.6,862226.6,28319,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723334,1695112.00
03/05/2017 09:15,2,0.891,ACTIVE,213.29,343.25,59.944,1488723303,"201051344000867","219011344069620",31.23,5.00,0,333.33,364.89,28.3,25.4,0.203,620265.0,620265.0,28924,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723335,1695113.00
03/05/2017 09:15,2,0.877,ACTIVE,211.70,343.85,59.996,1488723303,"201051344001093","219011344069620",31.27,5.00,0,330.93,365.80,27.9,25.0,0.190,622167.5,622167.5,28779,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723336,1695114.00
03/05/2017 09:15,2,0.844,ACTIVE,212.83,344.15,59.986,1488723303,"201051344000900","219011344069620",31.25,3.70,0,333.63,366.40,26.7,23.9,0.208,640682.2,640682.2,28262,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723337,1695115.00
03/05/2017 09:15,2,0.920,ACTIVE,213.06,344.45,59.975,1488723303,"201051344000648","219011344069620",30.89,3.30,0,333.93,366.10,28.8,25.9,0.212,630375.6,630375.6,28339,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723338,1695116.00
03/05/2017 09:15,2,0.902,ACTIVE,213.06,344.15,59.986,1488723303,"201051344000569","219011344069620",31.25,4.00,0,333.03,367.30,28.6,25.7,0.208,642425.3,642425.3,28244,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723339,1695117.00
