ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 09:15,2,0.877,ACTIVE,212.83,346.86,59.965,1488723303,"201051344000983","219011344069620",31.57,4.00,0,333.63,367.60,28.1,25.2,0.212,633544.2,633544.2,28441,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723340,1695118.00
03/05/2017 09:15,2,0.867,ACTIVE,213.29,344.76,59.991,1488723303,"201051344001158","219011344069620",31.35,3.30,0,332.43,364.59,27.6,24.7,0.208,620269.6,620269.6,28799,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723340,1695119.00
03/05/2017 09:15,2,0.904,ACTIVE,213.51,345.36,60.007,1488723303,"201051344000576","219011344069620",31.07,3.70,0,334.84,366.70,28.5,25.6,0.208,633425.0,633425.0,28315,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723341,1695120.00
03/05/2017 09:15,2,0.797,ACTIVE,211.03,341.75,59.981,1488723303,"274151322000087","219011344069620",30.20,9.30,0,330.93,352.87,24.4,21.6,0.146,833848.7,833848.7,28674,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488723342,1695121.00
03/05/2017 09:30,2,0.748,ACTIVE,213.06,342.95,59.996,1488724203,"201051344000645","219011344069620",31.17,4.00,0,333.33,359.48,23.6,20.9,0.168,632651.4,632651.4,28352,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724204,1695122.00
03/05/2017 09:30,2,0.650,ACTIVE,211.03,339.04,59.996,1488724203,"274151322000085","219011344069620",30.45,6.00,0,328.82,348.06,20.1,17.5,0.128,860046.0,860046.0,28379,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724205,1695123.00
03/05/2017 09:30,2,0.754,ACTIVE,213.06,344.15,59.996,1488724203,"201051344000633","219011344069620",31.19,3.70,0,332.73,360.08,23.9,21.1,0.172,619526.8,619526.8,28901,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724206,1695124.00
03/05/2017 09:30,2,0.748,ACTIVE,212.83,347.76,59.996,1488724203,"201051344000469","219011344069620",31.75,3.30,0,331.53,363.39,24.1,21.3,0.168,622302.6,622302.6,28863,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724207,1695125.00
03/05/2017 09:30,2,0.766,ACTIVE,211.25,339.95,60.007,1488724203,"201051344000646","219011344069620",30.59,4.00,0,328.82,357.68,23.8,21.0,0.177,617282.0,617282.0,28768,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724208,1695126.00
03/05/2017 09:30,2,0.686,ACTIVE,210.80,336.94,59.986,1488724203,"274151322000052","219011344069620",30.49,6.70,0,328.22,349.26,21.2,18.5,0.128,889969.3,889969.3,28143,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724209,1695127.00
03/05/2017 09:30,2,0.777,ACTIVE,211.48,343.55,60.034,1488724203,"201051344000585","219011344069620",31.31,4.50,0,329.13,358.58,24.7,21.9,0.172,627321.8,627321.8,28925,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724210,1695128.00
03/05/2017 09:30,2,0.744,ACTIVE,211.25,340.25,59.996,1488724203,"201051344001230","219011344069620",31.03,3.70,0,328.52,358.58,23.4,20.7,0.159,621081.8,621081.8,28632,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724211,1695129.00
03/05/2017 09:30,2,0.771,ACTIVE,211.93,340.85,59.991,1488724203,"201051344000582","219011344069620",31.03,3.70,0,329.73,356.48,24.3,21.5,0.159,611312.1,611312.1,28843,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724212,1695130.00
03/05/2017 09:30,2,0.793,ACTIVE,211.03,342.95,60.002,1488724203,"201051344000955","219011344069620",31.13,4.50,0,329.43,358.88,25.1,22.3,0.186,629418.1,629418.1,28729,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724213,1695131.00
03/05/2017 09:30,2,0.438,ACTIVE,211.03,432.82,59.991,1488724203,"274151322000094","219011344069620",40.93,7.30,0,333.03,447.55,18.1,15.5,0.110,730626.9,730626.9,29212,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724214,1695132.00
03/05/2017 09:30,2,0.770,ACTIVE,212.61,348.06,59.991,1488724203,"201051344000579","219011344069620",31.93,4.50,0,332.73,365.19,24.9,22.1,0.168,639460.0,639460.0,28689,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724214,1695133.00
03/05/2017 09:30,2,0.805,ACTIVE,211.48,340.55,60.002,1488724203,"201051344000890","219011344069620",31.07,4.00,0,330.93,360.99,25.4,22.6,0.168,623107.8,623107.8,28856,0,0,0,L,1122011218,0,121.78,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724215,1695134.00
03/05/2017 09:30,2,0.797,ACTIVE,211.48,341.15,59.996,1488724203,"201051344000438","219011344069620",31.11,3.70,0,329.43,360.99,25.2,22.4,0.172,626026.7,626026.7,28816,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724216,1695135.00
03/05/2017 09:30,2,0.797,ACTIVE,211.48,338.14,59.991,1488724203,"201051344000417","219011344069620",20.57,3.70,0,329.73,349.56,16.6,14.1,0.106,603364.3,603364.3,29120,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724217,1695136.00
03/05/2017 09:30,2,0.676,ACTIVE,211.03,338.44,59.991,1488724203,"274151322000083","219011344069620",30.28,5.50,0,329.43,348.66,20.7,18.1,0.137,881001.9,881001.9,28197,0,0,0,L,1151911521,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724218,1695137.00
03/05/2017 09:30,2,0.711,ACTIVE,211.70,344.76,59.996,1488724203,"274151322000076","219011344069620",31.37,6.30,0,330.03,354.07,22.5,19.8,0.146,938678.3,938678.3,28298,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724220,1695138.00
03/05/2017 09:30,2,0.770,ACTIVE,212.38,342.35,59.986,1488724203,"201051344000868","219011344069620",31.05,3.70,0,332.13,356.78,24.2,21.4,0.168,620998.7,620998.7,28891,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724221,1695139.00
03/05/2017 09:30,2,0.703,ACTIVE,211.03,336.94,59.975,1488724203,"274151322000095","219011344069620",30.89,5.50,0,328.22,351.07,22.1,19.4,0.137,929711.2,929711.2,28417,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724221,1695140.00
03/05/2017 09:30,2,0.775,ACTIVE,212.61,342.35,59.975,1488724203,"201051344000988","219011344069620",19.80,4.00,0,332.43,353.47,15.6,13.1,0.119,577451.6,577451.6,28929,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724222,1695141.00
03/05/2017 09:30,2,0.787,ACTIVE,211.25,342.35,59.996,1488724203,"201051344001025","219011344069620",31.21,4.00,0,328.52,359.18,24.9,22.1,0.177,624830.8,624830.8,29020,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724223,1695142.00
03/05/2017 09:30,2,0.781,ACTIVE,212.61,342.35,59.991,1488724203,"201051344000458","219011344069620",31.03,5.50,0,333.63,359.48,24.6,21.8,0.172,632551.8,632551.8,28508,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724224,1695143.00
03/05/2017 09:30,2,0.771,ACTIVE,213.29,343.85,59.981,1488724203,"201051344000853","219011344069620",30.99,4.00,0,334.24,358.58,24.2,21.5,0.177,632730.5,632730.5,28352,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724225,1695144.00
03/05/2017 09:30,2,0.775,ACTIVE,211.70,342.65,59.986,1488724203,"201051344000685","219011344069620",31.17,3.70,0,330.03,355.88,24.6,21.8,0.186,626129.5,626129.5,28695,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724226,1695145.00
03/05/2017 09:30,2,0.758,ACTIVE,211.70,342.95,59.944,1488724203,"201051344000917","219011344069620",31.23,5.00,0,329.43,358.28,24.0,21.3,0.172,622534.9,622534.9,28687,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724227,1695146.00
03/05/2017 09:30,2,0.768,ACTIVE,211.48,340.25,59.959,1488724203,"201051344001145","219011344069620",30.93,3.70,0,332.43,358.58,24.0,21.3,0.177,630464.2,630464.2,28526,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724228,1695147.00
03/05/2017 09:30,2,0.793,ACTIVE,211.70,341.45,59.991,1488724203,"201051344000651","219011344069620",31.11,3.30,0,329.73,357.68,25.0,22.2,0.172,619346.8,619346.8,28899,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724229,1695148.00
03/05/2017 09:30,2,0.662,ACTIVE,210.80,339.65,59.981,1488724203,"274151322000088","219011344069620",29.72,6.70,0,328.22,346.86,19.9,17.3,0.128,843945.8,843945.8,28422,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724230,1695149.00
03/05/2017 09:30,2,0.473,ACTIVE,211.48,431.32,59.981,1488724203,"274151322000068","219011344069620",40.71,9.30,0,333.63,453.26,19.6,17.0,0.115,731211.2,731211.2,29122,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724231,1695150.00
03/05/2017 09:30,2,0.764,ACTIVE,211.25,345.96,59.986,1488724203,"201051344001135","219011344069620",31.59,4.50,0,330.33,358.28,24.5,21.7,0.177,615428.7,615428.7,28920,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724232,1695151.00
03/05/2017 09:30,2,0.781,ACTIVE,212.38,345.36,59.996,1488724203,"201051344000594","219011344069620",31.47,4.00,0,331.83,359.18,24.9,22.1,0.172,634517.0,634517.0,28765,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724232,1695152.00
03/05/2017 09:30,2,0.795,ACTIVE,211.70,339.95,59.986,1488724203,"201051344001203","219011344069620",30.61,4.00,0,328.82,357.08,24.7,21.9,0.181,623535.7,623535.7,28959,0,0,0,L,1122011218,0,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724233,1695153.00
03/05/2017 09:30,2,0.686,ACTIVE,210.80,337.54,59.991,1488724203,"274151322000054","219011344069620",30.24,7.00,0,328.52,347.46,21.0,18.3,0.124,862230.5,862230.5,28320,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724234,1695154.00
03/05/2017 09:30,2,0.777,ACTIVE,213.06,342.35,59.970,1488724203,"201051344000867","219011344069620",31.09,4.50,0,332.73,357.08,24.5,21.7,0.172,620269.7,620269.7,28925,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724235,1695155.00
03/05/2017 09:30,2,0.818,ACTIVE,211.48,341.75,59.944,1488724203,"201051344001093","219011344069620",31.09,5.00,0,330.03,357.68,25.8,23.0,0.172,622172.3,622172.3,28780,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724236,1695156.00
03/05/2017 09:30,2,0.730,ACTIVE,212.61,342.95,60.007,1488724203,"201051344000900","219011344069620",30.95,3.70,0,334.24,359.48,22.9,20.2,0.172,640686.6,640686.6,28263,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724237,1695157.00
03/05/2017 09:30,2,0.799,ACTIVE,213.06,342.95,59.970,1488724203,"201051344000648","219011344069620",31.11,3.00,0,333.03,356.78,25.2,22.4,0.181,630380.4,630380.4,28340,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724238,1695158.00
03/05/2017 09:30,2,0.805,ACTIVE,212.83,343.85,59.986,1488724203,"201051344000569","219011344069620",30.91,4.00,0,333.03,359.18,25.2,22.4,0.186,642430.1,642430.1,28245,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724239,1695159.00
03/05/2017 09:30,2,0.781,ACTIVE,212.83,342.65,60.023,1488724203,"201051344000983","219011344069620",31.11,4.00,0,333.33,361.89,24.7,21.9,0.181,633548.9,633548.9,28442,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724240,1695160.00
03/05/2017 09:30,2,0.766,ACTIVE,213.06,342.95,60.018,1488724203,"201051344001158","219011344069620",31.13,3.70,0,333.03,357.38,24.2,21.4,0.177,620274.2,620274.2,28800,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724241,1695161.00
03/05/2017 09:30,2,0.791,ACTIVE,213.29,344.15,59.991,1488724203,"201051344000576","219011344069620",31.21,3.70,0,333.63,358.28,25.0,22.2,0.177,633429.9,633429.9,28316,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724242,1695162.00
03/05/2017 09:30,2,0.688,ACTIVE,211.25,336.64,59.986,1488724203,"274151322000087","219011344069620",30.34,9.30,0,328.52,347.76,21.1,18.5,0.119,833852.6,833852.6,28675,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488724243,1695163.00
03/05/2017 09:45,2,1.234,ACTIVE,213.51,349.26,59.959,1488725103,"201051344000645","219011344069620",31.63,4.50,0,333.33,367.30,39.6,36.3,0.305,632658.4,632658.4,28353,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725105,1695164.00
03/05/2017 09:45,2,1.156,ACTIVE,211.03,342.65,59.954,1488725103,"274151322000085","219011344069620",30.36,6.30,0,329.13,354.07,35.5,32.4,0.234,860052.1,860052.1,28380,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725105,1695165.00
03/05/2017 09:45,2,1.219,ACTIVE,213.51,354.07,59.954,1488725103,"201051344000633","219011344069620",31.95,4.00,0,332.13,368.50,39.5,36.2,0.314,619533.9,619533.9,28902,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725106,1695166.00
03/05/2017 09:45,2,1.252,ACTIVE,213.51,348.66,59.965,1488725103,"201051344000469","219011344069620",31.37,3.70,0,332.13,370.60,39.8,36.5,0.318,622309.7,622309.7,28864,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725107,1695167.00
03/05/2017 09:45,2,1.230,ACTIVE,211.25,348.66,59.975,1488725103,"201051344000646","219011344069620",31.37,5.00,0,328.82,366.70,39.1,35.8,0.314,617289.1,617289.1,28769,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725108,1695168.00
03/05/2017 09:45,2,1.162,ACTIVE,211.03,343.85,59.954,1488725103,"274151322000052","219011344069620",31.17,7.00,0,328.52,356.18,36.7,33.5,0.243,889975.7,889975.7,28144,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725109,1695169.00
03/05/2017 09:45,2,1.236,ACTIVE,211.93,354.07,59.991,1488725103,"201051344000585","219011344069620",32.01,5.00,0,331.23,369.70,40.1,36.8,0.309,627329.1,627329.1,28926,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725110,1695170.00
03/05/2017 09:45,2,1.223,ACTIVE,211.48,348.96,59.954,1488725103,"201051344001230","219011344069620",31.53,4.50,0,330.03,369.10,39.1,35.8,0.314,621088.8,621088.8,28633,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725111,1695171.00
03/05/2017 09:45,2,1.244,ACTIVE,212.16,348.36,59.959,1488725103,"201051344000582","219011344069620",31.37,4.50,0,330.93,367.30,39.5,36.2,0.309,611319.2,611319.2,28844,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725112,1695172.00
03/05/2017 09:45,2,1.266,ACTIVE,211.48,349.86,59.959,1488725103,"201051344000955","219011344069620",31.53,5.00,0,328.82,367.60,40.5,37.1,0.323,629425.5,629425.5,28730,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725113,1695173.00
03/05/2017 09:45,2,0.781,ACTIVE,211.25,434.02,59.965,1488725103,"274151322000094","219011344069620",40.77,7.70,0,333.03,455.97,32.5,29.4,0.217,730632.4,730632.4,29213,0,0,0,L,1151911521,0,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725114,1695174.00
03/05/2017 09:45,2,1.252,ACTIVE,213.29,351.67,59.970,1488725103,"201051344000579","219011344069620",31.77,5.00,0,333.03,370.30,40.3,37.0,0.314,639467.3,639467.3,28690,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725115,1695175.00
03/05/2017 09:45,2,1.287,ACTIVE,211.48,346.56,59.959,1488725103,"201051344000890","219011344069620",31.27,4.50,0,327.62,370.00,40.8,37.4,0.309,623115.2,623115.2,28857,0,0,0,L,1122011218,0,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725116,1695176.00
03/05/2017 09:45,2,1.270,ACTIVE,211.70,348.66,59.970,1488725103,"201051344000438","219011344069620",31.43,4.00,0,331.53,371.21,40.4,37.1,0.314,626034.1,626034.1,28817,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725117,1695177.00
03/05/2017 09:45,2,1.268,ACTIVE,211.93,341.75,59.991,1488725103,"201051344000417","219011344069620",20.77,4.50,0,330.33,352.87,26.7,23.8,0.203,603369.0,603369.0,29121,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725117,1695178.00
03/05/2017 09:45,2,1.141,ACTIVE,211.25,345.66,59.965,1488725103,"274151322000083","219011344069620",31.15,6.00,0,329.43,356.78,36.0,32.8,0.247,881008.1,881008.1,28198,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725118,1695179.00
03/05/2017 09:45,2,1.225,ACTIVE,211.93,348.06,59.965,1488725103,"274151322000076","219011344069620",31.57,7.00,0,332.73,362.79,39.2,35.9,0.278,938685.2,938685.2,28299,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725119,1695180.00
03/05/2017 09:45,2,1.256,ACTIVE,213.06,348.06,60.007,1488725103,"201051344000868","219011344069620",31.19,3.70,0,331.53,365.80,39.7,36.4,0.305,621005.8,621005.8,28892,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725120,1695181.00
03/05/2017 09:45,2,1.217,ACTIVE,210.80,345.96,59.959,1488725103,"274151322000095","219011344069620",31.19,6.00,0,331.53,360.69,38.5,35.2,0.252,929717.9,929717.9,28418,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725121,1695182.00
03/05/2017 09:45,2,1.250,ACTIVE,213.29,345.96,59.981,1488725103,"201051344000988","219011344069620",20.52,4.00,0,331.83,357.08,26.0,23.1,0.203,577456.1,577456.1,28930,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725122,1695183.00
03/05/2017 09:45,2,1.260,ACTIVE,211.70,348.36,59.970,1488725103,"201051344001025","219011344069620",31.51,4.50,0,330.33,369.70,40.2,36.9,0.314,624838.1,624838.1,29021,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725123,1695184.00
03/05/2017 09:45,2,1.230,ACTIVE,213.06,351.67,59.970,1488725103,"201051344000458","219011344069620",31.83,6.00,0,332.73,367.60,39.7,36.4,0.314,632559.0,632559.0,28509,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725124,1695185.00
03/05/2017 09:45,2,1.260,ACTIVE,213.74,349.26,59.933,1488725103,"201051344000853","219011344069620",31.07,4.00,0,333.63,368.80,39.7,36.4,0.305,632737.6,632737.6,28353,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725125,1695186.00
03/05/2017 09:45,2,1.248,ACTIVE,211.70,347.46,59.959,1488725103,"201051344000685","219011344069620",31.29,4.50,0,331.23,367.60,39.6,36.3,0.318,626136.7,626136.7,28696,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725126,1695187.00
03/05/2017 09:45,2,1.217,ACTIVE,212.16,350.17,59.917,1488725103,"201051344000917","219011344069620",31.63,6.00,0,330.93,367.90,39.0,35.7,0.305,622542.0,622542.0,28688,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725127,1695188.00
03/05/2017 09:45,2,1.229,ACTIVE,211.93,348.36,59.954,1488725103,"201051344001145","219011344069620",31.43,4.00,0,330.93,368.50,39.1,35.8,0.309,630471.3,630471.3,28527,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725127,1695189.00
03/05/2017 09:45,2,1.264,ACTIVE,211.93,347.16,59.949,1488725103,"201051344000651","219011344069620",31.27,4.00,0,330.93,368.20,40.1,36.8,0.309,619354.1,619354.1,28900,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725128,1695190.00
03/05/2017 09:45,2,1.125,ACTIVE,210.80,344.76,59.954,1488725103,"274151322000088","219011344069620",30.30,7.00,0,327.92,353.47,34.5,31.4,0.230,843951.8,843951.8,28423,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725129,1695191.00
03/05/2017 09:45,2,0.791,ACTIVE,211.93,430.72,59.959,1488725103,"274151322000068","219011344069620",40.69,9.70,0,332.43,456.27,32.6,29.6,0.208,731216.9,731216.9,29123,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725130,1695192.00
03/05/2017 09:45,2,1.232,ACTIVE,211.48,348.36,59.959,1488725103,"201051344001135","219011344069620",31.45,5.00,0,328.82,368.20,39.3,36.0,0.314,615435.9,615435.9,28921,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725131,1695193.00
03/05/2017 09:45,2,1.248,ACTIVE,212.83,350.77,59.928,1488725103,"201051344000594","219011344069620",31.59,4.50,0,331.53,368.20,39.9,36.6,0.305,634524.2,634524.2,28766,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725132,1695194.00
03/05/2017 09:45,2,1.240,ACTIVE,211.93,348.36,59.975,1488725103,"201051344001203","219011344069620",31.47,4.50,0,330.33,369.10,39.5,36.2,0.314,623542.9,623542.9,28960,0,0,0,L,1122011218,0,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725133,1695195.00
03/05/2017 09:45,2,1.143,ACTIVE,211.03,344.15,60.007,1488725103,"274151322000054","219011344069620",30.71,7.70,0,329.13,355.28,35.5,32.3,0.239,862236.7,862236.7,28321,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725134,1695196.00
03/05/2017 09:45,2,1.234,ACTIVE,213.51,347.76,60.007,1488725103,"201051344000867","219011344069620",31.41,5.00,0,332.43,367.60,39.2,35.9,0.301,620276.8,620276.8,28926,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725135,1695197.00
03/05/2017 09:45,2,1.260,ACTIVE,211.93,350.77,59.975,1488725103,"201051344001093","219011344069620",31.63,6.00,0,330.03,368.80,40.4,37.0,0.301,622179.8,622179.8,28781,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725136,1695198.00
03/05/2017 09:45,2,1.189,ACTIVE,213.29,348.66,59.975,1488725103,"201051344000900","219011344069620",31.41,4.00,0,331.83,368.50,37.9,34.6,0.301,640693.3,640693.3,28264,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725137,1695199.00
03/05/2017 09:45,2,1.232,ACTIVE,213.29,350.17,59.959,1488725103,"201051344000648","219011344069620",31.69,3.30,0,332.73,369.70,39.6,36.3,0.305,630387.7,630387.7,28341,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725138,1695200.00
03/05/2017 09:45,2,1.244,ACTIVE,213.29,348.06,59.912,1488725103,"201051344000569","219011344069620",31.43,4.50,0,332.43,368.20,39.7,36.4,0.305,642437.4,642437.4,28246,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725139,1695201.00
03/05/2017 09:45,2,1.223,ACTIVE,213.29,349.86,60.012,1488725103,"201051344000983","219011344069620",31.53,4.50,0,332.73,370.00,39.0,35.8,0.318,633556.1,633556.1,28443,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725140,1695202.00
03/05/2017 09:45,2,1.221,ACTIVE,213.51,347.76,59.970,1488725103,"201051344001158","219011344069620",31.33,3.70,0,332.73,365.80,38.7,35.5,0.309,620281.2,620281.2,28801,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725141,1695203.00
03/05/2017 09:45,2,1.242,ACTIVE,213.74,349.26,59.970,1488725103,"201051344000576","219011344069620",31.37,3.70,0,333.93,368.80,39.5,36.2,0.305,633437.1,633437.1,28317,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725142,1695204.00
03/05/2017 09:45,2,1.139,ACTIVE,211.03,348.96,59.965,1488725103,"274151322000087","219011344069620",30.55,10.00,0,328.22,354.37,35.2,32.0,0.221,833858.9,833858.9,28676,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488725143,1695205.00
03/05/2017 10:00,2,1.045,ACTIVE,213.51,345.96,59.959,1488726003,"201051344000645","219011344069620",31.15,5.00,0,334.54,368.20,33.0,29.9,0.247,632666.3,632666.3,28354,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726004,1695206.00
03/05/2017 10:00,2,0.941,ACTIVE,211.03,338.44,59.922,1488726003,"274151322000085","219011344069620",30.49,6.70,0,331.53,354.07,29.2,26.3,0.186,860059.1,860059.1,28381,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726005,1695207.00
03/05/2017 10:00,2,1.039,ACTIVE,213.51,347.76,59.917,1488726003,"201051344000633","219011344069620",31.43,4.00,0,334.24,370.30,33.1,30.1,0.252,619541.8,619541.8,28903,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726006,1695208.00
03/05/2017 10:00,2,1.043,ACTIVE,213.29,348.96,59.965,1488726003,"201051344000469","219011344069620",31.63,4.00,0,332.73,369.70,33.5,30.4,0.256,622317.7,622317.7,28865,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726007,1695209.00
03/05/2017 10:00,2,1.025,ACTIVE,211.93,350.47,59.965,1488726003,"201051344000646","219011344069620",31.77,5.00,0,329.13,367.00,33.0,29.9,0.252,617296.8,617296.8,28770,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726008,1695210.00
03/05/2017 10:00,2,0.986,ACTIVE,210.80,339.34,59.954,1488726003,"274151322000052","219011344069620",30.49,7.70,0,330.33,356.48,30.4,27.4,0.212,889982.9,889982.9,28145,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726009,1695211.00
03/05/2017 10:00,2,1.076,ACTIVE,212.38,346.26,59.959,1488726003,"201051344000585","219011344069620",31.35,6.00,0,331.83,369.40,34.2,31.1,0.265,627337.2,627337.2,28927,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726009,1695212.00
03/05/2017 10:00,2,1.043,ACTIVE,211.93,342.95,59.975,1488726003,"201051344001230","219011344069620",30.97,5.00,0,329.73,366.70,32.8,29.7,0.252,621096.5,621096.5,28634,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726010,1695213.00
03/05/2017 10:00,2,1.061,ACTIVE,212.61,344.76,59.954,1488726003,"201051344000582","219011344069620",31.09,5.00,0,331.53,366.70,33.4,30.3,0.243,611327.1,611327.1,28845,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726011,1695214.00
03/05/2017 10:00,2,1.072,ACTIVE,211.70,348.36,59.917,1488726003,"201051344000955","219011344069620",31.59,6.00,0,330.93,368.50,34.4,31.2,0.261,629433.5,629433.5,28731,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726012,1695215.00
03/05/2017 10:00,2,0.646,ACTIVE,211.03,431.92,59.949,1488726003,"274151322000094","219011344069620",40.39,8.50,0,329.43,459.87,26.6,23.7,0.177,730638.6,730638.6,29214,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726013,1695216.00
03/05/2017 10:00,2,1.064,ACTIVE,213.06,346.86,59.949,1488726003,"201051344000579","219011344069620",31.45,5.00,0,333.93,370.60,34.0,30.9,0.256,639475.4,639475.4,28691,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726014,1695217.00
03/05/2017 10:00,2,1.104,ACTIVE,211.93,344.15,59.928,1488726003,"201051344000890","219011344069620",31.01,5.00,0,331.23,369.70,34.7,31.6,0.256,623123.4,623123.4,28858,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726015,1695218.00
03/05/2017 10:00,2,1.076,ACTIVE,212.16,348.06,59.928,1488726003,"201051344000438","219011344069620",31.53,5.00,0,331.23,370.00,34.4,31.3,0.261,626042.1,626042.1,28818,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726016,1695219.00
03/05/2017 10:00,2,1.107,ACTIVE,212.38,341.45,59.933,1488726003,"201051344000417","219011344069620",20.22,5.00,0,330.03,355.28,22.7,20.0,0.168,603374.2,603374.2,29122,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726017,1695220.00
03/05/2017 10:00,2,0.959,ACTIVE,210.80,337.84,59.954,1488726003,"274151322000083","219011344069620",30.61,6.30,0,331.83,355.58,29.7,26.7,0.190,881015.2,881015.2,28199,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726018,1695221.00
03/05/2017 10:00,2,1.023,ACTIVE,211.70,346.56,59.954,1488726003,"274151322000076","219011344069620",31.17,7.30,0,332.43,362.49,32.3,29.3,0.221,938692.9,938692.9,28300,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726019,1695222.00
03/05/2017 10:00,2,1.045,ACTIVE,212.83,345.36,59.949,1488726003,"201051344000868","219011344069620",31.25,4.50,0,332.73,365.19,33.1,30.1,0.252,621013.7,621013.7,28893,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726020,1695223.00
03/05/2017 10:00,2,1.000,ACTIVE,210.80,344.45,59.917,1488726003,"274151322000095","219011344069620",31.25,6.30,0,330.93,360.69,31.7,28.7,0.203,929725.5,929725.5,28419,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726021,1695224.00
03/05/2017 10:00,2,1.055,ACTIVE,212.83,344.15,59.922,1488726003,"201051344000988","219011344069620",20.30,4.50,0,333.33,357.98,21.7,19.0,0.172,577461.0,577461.0,28931,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726021,1695225.00
03/05/2017 10:00,2,1.072,ACTIVE,211.93,346.26,59.970,1488726003,"201051344001025","219011344069620",31.37,5.00,0,331.23,367.90,34.1,31.0,0.256,624846.1,624846.1,29022,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726022,1695226.00
03/05/2017 10:00,2,1.066,ACTIVE,212.83,345.06,59.959,1488726003,"201051344000458","219011344069620",31.01,6.00,0,333.93,369.70,33.5,30.4,0.261,632566.9,632566.9,28510,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726023,1695227.00
03/05/2017 10:00,2,1.039,ACTIVE,213.51,348.36,59.949,1488726003,"201051344000853","219011344069620",31.61,4.50,0,334.84,368.80,33.3,30.2,0.252,632745.5,632745.5,28354,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726024,1695228.00
03/05/2017 10:00,2,1.059,ACTIVE,212.38,345.66,59.959,1488726003,"201051344000685","219011344069620",31.21,5.00,0,332.13,365.80,33.5,30.5,0.265,626144.6,626144.6,28697,0,0,0,L,1122011218,0,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726025,1695229.00
03/05/2017 10:00,2,1.047,ACTIVE,212.38,345.66,59.975,1488726003,"201051344000917","219011344069620",30.97,6.30,0,331.53,369.10,32.9,29.8,0.247,622549.7,622549.7,28689,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726026,1695230.00
03/05/2017 10:00,2,1.035,ACTIVE,212.16,346.86,59.938,1488726003,"201051344001145","219011344069620",31.45,4.50,0,333.03,367.30,33.0,30.0,0.252,630479.0,630479.0,28528,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726027,1695231.00
03/05/2017 10:00,2,1.068,ACTIVE,212.38,346.86,59.912,1488726003,"201051344000651","219011344069620",31.45,4.50,0,332.43,366.70,34.0,30.9,0.256,619362.1,619362.1,28901,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726028,1695232.00
03/05/2017 10:00,2,0.934,ACTIVE,210.57,338.44,59.944,1488726003,"274151322000088","219011344069620",30.20,7.30,0,329.73,353.17,28.5,25.6,0.181,843958.5,843958.5,28424,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726029,1695233.00
03/05/2017 10:00,2,0.660,ACTIVE,211.48,434.63,59.938,1488726003,"274151322000068","219011344069620",40.79,10.00,0,330.63,457.47,27.2,24.3,0.168,731223.3,731223.3,29124,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726030,1695234.00
03/05/2017 10:00,2,1.066,ACTIVE,211.93,343.85,59.970,1488726003,"201051344001135","219011344069620",31.13,5.50,0,330.63,369.10,33.7,30.6,0.261,615443.7,615443.7,28922,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726031,1695235.00
03/05/2017 10:00,2,1.062,ACTIVE,212.38,345.96,59.959,1488726003,"201051344000594","219011344069620",31.31,4.50,0,332.13,368.20,33.7,30.6,0.247,634532.2,634532.2,28767,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726032,1695236.00
03/05/2017 10:00,2,1.062,ACTIVE,212.16,343.85,59.954,1488726003,"201051344001203","219011344069620",31.21,5.00,0,332.43,368.80,33.6,30.5,0.270,623550.8,623550.8,28961,0,0,0,L,1122011218,0,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726033,1695237.00
03/05/2017 10:00,2,0.961,ACTIVE,210.80,342.65,59.938,1488726003,"274151322000054","219011344069620",30.36,8.00,0,330.03,354.07,29.5,26.6,0.190,862243.7,862243.7,28322,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726034,1695238.00
03/05/2017 10:00,2,1.043,ACTIVE,213.29,345.36,59.944,1488726003,"201051344000867","219011344069620",31.33,5.50,0,333.63,366.40,33.1,30.0,0.247,620284.6,620284.6,28927,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726035,1695239.00
03/05/2017 10:00,2,1.078,ACTIVE,212.16,347.76,59.949,1488726003,"201051344001093","219011344069620",31.45,6.00,0,330.93,367.60,34.4,31.2,0.243,622187.8,622187.8,28782,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726036,1695240.00
03/05/2017 10:00,2,1.006,ACTIVE,213.06,345.96,59.944,1488726003,"201051344000900","219011344069620",31.01,4.50,0,333.93,366.40,31.6,28.6,0.252,640700.8,640700.8,28265,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726036,1695241.00
03/05/2017 10:00,2,1.061,ACTIVE,213.06,345.36,59.944,1488726003,"201051344000648","219011344069620",31.29,3.70,0,334.84,369.10,33.7,30.6,0.252,630395.6,630395.6,28342,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726037,1695242.00
03/05/2017 10:00,2,1.059,ACTIVE,213.29,346.26,59.912,1488726003,"201051344000569","219011344069620",31.25,5.00,0,333.93,369.10,33.6,30.5,0.256,642445.3,642445.3,28247,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726038,1695243.00
03/05/2017 10:00,2,1.029,ACTIVE,213.06,349.86,59.944,1488726003,"201051344000983","219011344069620",31.69,5.00,0,334.54,368.80,33.1,30.0,0.261,633563.8,633563.8,28444,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726039,1695244.00
03/05/2017 10:00,2,1.031,ACTIVE,213.29,346.56,59.949,1488726003,"201051344001158","219011344069620",31.23,4.00,0,333.63,368.20,32.6,29.6,0.256,620288.9,620288.9,28802,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726040,1695245.00
03/05/2017 10:00,2,1.053,ACTIVE,212.83,346.26,59.944,1488726003,"201051344000576","219011344069620",31.31,4.00,0,333.63,367.00,33.4,30.3,0.252,633444.9,633444.9,28318,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726041,1695246.00
03/05/2017 10:00,2,0.953,ACTIVE,211.03,343.25,59.933,1488726003,"274151322000087","219011344069620",30.43,10.30,0,330.93,354.67,29.4,26.5,0.186,833865.7,833865.7,28677,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726042,1695247.00
03/05/2017 10:15,2,1.766,ACTIVE,213.96,354.07,59.933,1488726903,"201051344000645","219011344069620",31.43,5.50,0,333.93,379.62,56.3,52.4,0.451,632675.3,632675.3,28355,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726904,1695248.00
03/05/2017 10:15,2,1.650,ACTIVE,211.48,343.25,60.012,1488726903,"274151322000085","219011344069620",30.43,7.30,0,331.53,362.79,50.9,47.2,0.345,860067.1,860067.1,28382,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726905,1695249.00
03/05/2017 10:15,2,1.746,ACTIVE,214.19,356.78,59.981,1488726903,"201051344000469","219011344069620",31.87,4.00,0,333.33,379.92,56.4,52.5,0.460,622326.8,622326.8,28866,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726907,1695250.00
03/05/2017 10:15,2,1.762,ACTIVE,212.61,352.27,59.991,1488726903,"201051344000646","219011344069620",31.29,5.50,0,332.73,377.82,55.9,52.0,0.460,617305.7,617305.7,28771,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726908,1695251.00
03/05/2017 10:15,2,1.662,ACTIVE,210.80,354.07,59.986,1488726903,"274151322000052","219011344069620",31.31,8.50,0,331.53,367.30,52.6,48.9,0.354,889991.2,889991.2,28146,0,0,0,L,1151911521,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726909,1695252.00
03/05/2017 10:15,2,1.799,ACTIVE,213.29,354.07,59.965,1488726903,"201051344000585","219011344069620",31.55,6.30,0,332.43,379.02,57.5,53.6,0.464,627346.4,627346.4,28928,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726910,1695253.00
03/05/2017 10:15,2,1.764,ACTIVE,212.61,351.97,59.996,1488726903,"201051344001230","219011344069620",31.31,5.50,0,330.63,379.62,56.0,52.1,0.455,621105.3,621105.3,28635,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726911,1695254.00
03/05/2017 10:15,2,1.764,ACTIVE,213.51,354.37,60.012,1488726903,"201051344000582","219011344069620",31.51,5.50,0,332.13,379.32,56.2,52.4,0.451,611336.1,611336.1,28846,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726912,1695255.00
03/05/2017 10:15,2,1.805,ACTIVE,212.61,353.17,59.981,1488726903,"201051344000955","219011344069620",31.39,6.30,0,331.83,379.32,57.4,53.4,0.473,629442.8,629442.8,28732,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726913,1695256.00
03/05/2017 10:15,2,1.135,ACTIVE,211.25,432.22,59.991,1488726903,"274151322000094","219011344069620",40.35,9.00,0,330.33,466.79,46.3,42.8,0.309,730645.8,730645.8,29215,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726913,1695257.00
03/05/2017 10:15,2,1.771,ACTIVE,213.96,355.28,59.991,1488726903,"201051344000579","219011344069620",31.69,5.50,0,333.63,381.42,56.9,53.0,0.460,639484.6,639484.6,28692,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726914,1695258.00
03/05/2017 10:15,2,1.795,ACTIVE,212.38,357.68,59.996,1488726903,"201051344000890","219011344069620",31.89,6.00,0,331.23,379.32,58.0,54.0,0.460,623132.7,623132.7,28859,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726915,1695259.00
03/05/2017 10:15,2,1.785,ACTIVE,212.83,357.08,59.954,1488726903,"201051344000438","219011344069620",31.93,5.50,0,332.13,382.93,57.7,53.8,0.464,626051.4,626051.4,28819,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726916,1695260.00
03/05/2017 10:15,2,1.828,ACTIVE,213.06,347.46,59.991,1488726903,"201051344000417","219011344069620",20.40,5.50,0,331.53,361.89,37.8,34.5,0.305,603380.1,603380.1,29123,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726917,1695261.00
