ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 10:15,2,1.652,ACTIVE,211.03,342.95,59.986,1488726903,"274151322000083","219011344069620",31.09,7.00,0,332.13,366.10,52.1,48.3,0.367,881023.4,881023.4,28200,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726918,1695262.00
03/05/2017 10:15,2,1.750,ACTIVE,211.93,357.38,59.991,1488726903,"274151322000076","219011344069620",31.91,8.00,0,332.73,373.31,56.6,52.7,0.398,938701.9,938701.9,28301,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726919,1695263.00
03/05/2017 10:15,2,1.770,ACTIVE,213.51,354.37,60.002,1488726903,"201051344000868","219011344069620",31.49,4.50,0,332.13,378.42,56.4,52.5,0.446,621022.8,621022.8,28894,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726920,1695264.00
03/05/2017 10:15,2,1.736,ACTIVE,211.03,350.77,59.991,1488726903,"274151322000095","219011344069620",31.73,7.00,0,331.53,371.21,55.8,51.9,0.371,929734.3,929734.3,28420,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726921,1695265.00
03/05/2017 10:15,2,1.771,ACTIVE,213.74,350.47,59.991,1488726903,"201051344000988","219011344069620",20.79,4.50,0,332.73,365.49,37.3,34.1,0.309,577466.9,577466.9,28932,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726922,1695266.00
03/05/2017 10:15,2,1.787,ACTIVE,212.83,356.18,59.996,1488726903,"201051344001025","219011344069620",31.83,6.00,0,331.83,380.82,57.6,53.7,0.464,624855.3,624855.3,29023,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726923,1695267.00
03/05/2017 10:15,2,1.775,ACTIVE,213.74,353.47,59.959,1488726903,"201051344000458","219011344069620",31.39,6.30,0,333.33,378.72,56.5,52.6,0.468,632576.2,632576.2,28511,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726924,1695268.00
03/05/2017 10:15,2,1.766,ACTIVE,214.64,355.28,60.007,1488726903,"201051344000853","219011344069620",31.69,5.00,0,335.74,381.12,56.7,52.8,0.455,632754.7,632754.7,28355,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726925,1695269.00
03/05/2017 10:15,2,1.785,ACTIVE,213.06,353.17,60.002,1488726903,"201051344000685","219011344069620",31.41,6.00,0,331.83,379.62,56.9,53.0,0.477,626153.7,626153.7,28698,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726926,1695270.00
03/05/2017 10:15,2,1.764,ACTIVE,213.06,353.47,59.986,1488726903,"201051344000917","219011344069620",31.41,7.00,0,331.23,378.42,56.1,52.2,0.460,622558.7,622558.7,28690,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726926,1695271.00
03/05/2017 10:15,2,1.762,ACTIVE,212.83,354.07,59.991,1488726903,"201051344001145","219011344069620",31.59,5.50,0,334.24,379.92,56.4,52.5,0.455,630488.0,630488.0,28529,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726927,1695272.00
03/05/2017 10:15,2,1.795,ACTIVE,213.29,354.97,59.996,1488726903,"201051344000651","219011344069620",31.63,5.00,0,333.03,380.22,57.5,53.6,0.460,619371.3,619371.3,28902,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726928,1695273.00
03/05/2017 10:15,2,1.611,ACTIVE,211.03,351.67,59.986,1488726903,"274151322000088","219011344069620",30.91,8.00,0,331.53,362.49,50.5,46.8,0.336,843966.4,843966.4,28425,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726929,1695274.00
03/05/2017 10:15,2,1.133,ACTIVE,212.16,439.74,60.012,1488726903,"274151322000068","219011344069620",41.45,10.70,0,331.23,471.60,47.6,44.1,0.318,731230.8,731230.8,29125,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726930,1695275.00
03/05/2017 10:15,2,1.777,ACTIVE,212.83,354.07,60.002,1488726903,"201051344001135","219011344069620",31.53,6.30,0,331.83,379.92,56.8,52.8,0.468,615452.9,615452.9,28923,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726931,1695276.00
03/05/2017 10:15,2,1.760,ACTIVE,213.29,357.98,59.991,1488726903,"201051344000594","219011344069620",31.91,5.50,0,331.83,381.73,56.9,53.0,0.451,634541.5,634541.5,28768,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726932,1695277.00
03/05/2017 10:15,2,1.781,ACTIVE,213.06,354.37,59.986,1488726903,"201051344001203","219011344069620",31.63,6.00,0,331.83,380.22,57.1,53.2,0.468,623560.0,623560.0,28962,0,0,0,L,1122011218,0,122.91,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726933,1695278.00
03/05/2017 10:15,2,1.658,ACTIVE,211.25,343.55,60.002,1488726903,"274151322000054","219011344069620",30.69,9.00,0,331.53,365.80,51.5,47.8,0.354,862251.9,862251.9,28323,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726934,1695279.00
03/05/2017 10:15,2,1.760,ACTIVE,213.96,352.87,60.018,1488726903,"201051344000867","219011344069620",31.53,5.50,0,333.03,379.62,56.2,52.3,0.446,620293.8,620293.8,28928,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726935,1695280.00
03/05/2017 10:15,2,1.791,ACTIVE,213.06,356.78,59.991,1488726903,"201051344001093","219011344069620",31.75,6.70,0,331.83,381.12,57.6,53.6,0.451,622197.2,622197.2,28783,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726936,1695281.00
03/05/2017 10:15,2,1.727,ACTIVE,213.74,354.97,59.965,1488726903,"201051344000900","219011344069620",31.55,5.00,0,333.03,379.62,55.2,51.3,0.455,640709.6,640709.6,28266,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726937,1695282.00
03/05/2017 10:15,2,1.760,ACTIVE,213.96,354.67,60.012,1488726903,"201051344000648","219011344069620",31.73,3.70,0,333.93,381.12,56.6,52.7,0.451,630404.9,630404.9,28343,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726938,1695283.00
03/05/2017 10:15,2,1.758,ACTIVE,213.96,357.68,59.975,1488726903,"201051344000569","219011344069620",31.85,5.50,0,334.24,382.33,56.7,52.8,0.460,642454.6,642454.6,28248,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726938,1695284.00
03/05/2017 10:15,2,1.742,ACTIVE,213.96,357.38,59.991,1488726903,"201051344000983","219011344069620",31.89,5.50,0,333.33,382.63,56.3,52.4,0.473,633573.0,633573.0,28445,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726939,1695285.00
03/05/2017 10:15,2,1.742,ACTIVE,214.19,355.88,59.981,1488726903,"201051344001158","219011344069620",31.67,4.00,0,333.03,378.42,55.9,52.0,0.460,620298.0,620298.0,28803,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726940,1695286.00
03/05/2017 10:15,2,1.777,ACTIVE,214.19,355.28,59.991,1488726903,"201051344000576","219011344069620",31.35,5.00,0,334.24,379.92,56.4,52.5,0.446,633454.2,633454.2,28319,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726941,1695287.00
03/05/2017 10:15,2,1.631,ACTIVE,211.70,347.16,59.996,1488726903,"274151322000087","219011344069620",30.99,11.00,0,332.13,363.69,51.2,47.5,0.349,833874.0,833874.0,28678,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726942,1695288.00
03/05/2017 10:15,2,1.764,ACTIVE,214.19,355.58,60.002,1488726903,"201051344000633","219011344069620",31.61,5.00,0,333.63,380.22,56.5,52.6,0.468,619551.3,619551.3,28904,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488726943,1695289.00
03/05/2017 10:30,2,2.701,ACTIVE,215.54,349.86,59.991,1488727803,"201051344000645","219011344069620",31.25,7.30,0,335.14,419.30,85.5,80.6,0.380,632693.3,632693.3,28356,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727804,1695290.00
03/05/2017 10:30,2,2.506,ACTIVE,211.70,354.37,59.965,1488727803,"274151322000085","219011344069620",30.42,10.70,0,328.22,387.74,77.2,72.6,0.535,860083.2,860083.2,28383,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727805,1695291.00
03/05/2017 10:30,2,2.635,ACTIVE,215.32,350.47,60.007,1488727803,"201051344000633","219011344069620",31.53,7.00,0,334.24,413.89,84.2,79.3,0.393,619568.6,619568.6,28905,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727806,1695292.00
03/05/2017 10:30,2,2.611,ACTIVE,215.32,352.87,59.986,1488727803,"201051344000469","219011344069620",31.95,6.70,0,336.64,420.20,84.5,79.7,0.398,622344.7,622344.7,28867,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727807,1695293.00
03/05/2017 10:30,2,2.531,ACTIVE,213.51,348.36,59.991,1488727803,"201051344000646","219011344069620",31.45,8.50,0,332.73,409.08,80.7,76.0,0.380,617323.0,617323.0,28772,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727808,1695294.00
03/05/2017 10:30,2,2.504,ACTIVE,211.70,344.45,59.981,1488727803,"274151322000052","219011344069620",31.17,12.00,0,330.63,389.84,79.1,74.4,0.301,890007.9,890007.9,28147,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727809,1695295.00
03/05/2017 10:30,2,2.598,ACTIVE,214.19,350.17,59.986,1488727803,"201051344000585","219011344069620",31.63,9.00,0,335.14,409.08,83.2,78.4,0.380,627364.0,627364.0,28929,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727809,1695296.00
03/05/2017 10:30,2,2.555,ACTIVE,213.29,348.36,59.991,1488727803,"201051344001230","219011344069620",31.49,9.30,0,332.13,409.68,81.5,76.8,0.376,621122.6,621122.6,28636,0,0,0,L,1122011218,0,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727810,1695297.00
03/05/2017 10:30,2,2.568,ACTIVE,214.41,347.46,60.007,1488727803,"201051344000582","219011344069620",31.35,9.30,0,334.54,409.38,81.5,76.8,0.362,611353.5,611353.5,28847,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727811,1695298.00
03/05/2017 10:30,2,2.580,ACTIVE,213.06,350.47,59.996,1488727803,"201051344000955","219011344069620",31.67,9.30,0,333.03,408.18,82.8,78.0,0.384,629460.5,629460.5,28733,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727812,1695299.00
03/05/2017 10:30,2,0.268,ALERT,211.93,496.84,59.975,1488727803,"274151322000094","219011344069620",47.71,11.00,0,333.33,518.18,12.7,10.3,0.066,730658.0,730658.0,29216,0,0,0,L,1151911521,0,121.10,122.68,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727814,1695300.00
03/05/2017 10:30,2,2.588,ACTIVE,215.54,351.37,59.991,1488727803,"201051344000579","219011344069620",31.79,8.00,0,336.94,419.30,83.3,78.5,0.384,639502.6,639502.6,28693,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727815,1695301.00
03/05/2017 10:30,2,2.570,ACTIVE,213.29,346.86,59.970,1488727803,"201051344000890","219011344069620",31.35,9.00,0,334.54,405.77,81.7,76.9,0.367,623150.5,623150.5,28860,0,0,0,L,1122011218,0,122.91,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727816,1695302.00
03/05/2017 10:30,2,2.533,ACTIVE,213.96,351.37,60.002,1488727803,"201051344000438","219011344069620",31.85,8.00,0,335.14,411.18,81.7,77.0,0.371,626069.2,626069.2,28820,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727817,1695303.00
03/05/2017 10:30,2,2.590,ACTIVE,213.74,351.07,59.981,1488727803,"201051344000417","219011344069620",20.48,7.00,0,318.61,388.94,53.7,49.9,0.442,603391.5,603391.5,29124,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727817,1695304.00
03/05/2017 10:30,2,2.504,ACTIVE,211.70,360.08,59.975,1488727803,"274151322000083","219011344069620",31.01,11.00,0,328.22,389.84,78.6,73.9,0.570,881040.0,881040.0,28201,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727818,1695305.00
03/05/2017 10:30,2,2.768,ACTIVE,212.61,356.48,59.981,1488727803,"274151322000076","219011344069620",31.73,12.70,0,333.03,399.46,89.0,84.0,0.345,938720.0,938720.0,28302,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727819,1695306.00
03/05/2017 10:30,2,2.785,ACTIVE,214.87,349.56,59.991,1488727803,"201051344000868","219011344069620",31.45,7.70,0,333.63,414.49,88.8,83.7,0.398,621040.8,621040.8,28895,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727820,1695307.00
03/05/2017 10:30,2,2.773,ACTIVE,211.48,357.38,59.965,1488727803,"274151322000095","219011344069620",31.71,12.00,0,330.93,399.46,89.0,84.0,0.336,929752.1,929752.1,28421,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727821,1695308.00
03/05/2017 10:30,2,2.650,ACTIVE,215.32,354.37,59.975,1488727803,"201051344000988","219011344069620",20.54,6.30,0,320.41,396.15,55.1,51.3,0.455,577478.6,577478.6,28933,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727822,1695309.00
03/05/2017 10:30,2,2.562,ACTIVE,213.74,346.86,59.949,1488727803,"201051344001025","219011344069620",31.27,8.00,0,335.14,408.48,81.2,76.4,0.362,624873.1,624873.1,29024,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727823,1695310.00
03/05/2017 10:30,2,2.535,ACTIVE,215.09,351.97,59.970,1488727803,"201051344000458","219011344069620",31.87,8.50,0,335.14,419.00,81.8,77.0,0.384,632594.2,632594.2,28512,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727824,1695311.00
03/05/2017 10:30,2,2.562,ACTIVE,215.77,349.86,59.996,1488727803,"201051344000853","219011344069620",31.71,7.70,0,336.64,420.20,82.3,77.5,0.376,632772.8,632772.8,28356,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727825,1695312.00
03/05/2017 10:30,2,2.490,ACTIVE,213.51,349.56,59.959,1488727803,"201051344000685","219011344069620",31.57,8.00,0,332.13,408.18,79.7,75.0,0.376,626171.3,626171.3,28699,0,0,0,L,1122011218,0,123.36,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727826,1695313.00
03/05/2017 10:30,2,2.469,ACTIVE,213.96,346.86,59.959,1488727803,"201051344000917","219011344069620",31.27,9.70,0,334.24,410.28,78.2,73.6,0.358,622576.1,622576.1,28691,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727827,1695314.00
03/05/2017 10:30,2,2.447,ACTIVE,213.29,349.26,59.970,1488727803,"201051344001145","219011344069620",31.69,8.50,0,335.74,409.98,78.5,73.9,0.358,630505.5,630505.5,28530,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727828,1695315.00
03/05/2017 10:30,2,2.512,ACTIVE,213.96,347.46,60.002,1488727803,"201051344000651","219011344069620",31.41,9.30,0,334.84,409.08,79.9,75.2,0.362,619389.1,619389.1,28903,0,0,0,L,1122011218,0,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727828,1695316.00
03/05/2017 10:30,2,2.365,ACTIVE,211.25,358.28,59.965,1488727803,"274151322000088","219011344069620",30.77,11.30,0,326.42,388.94,73.7,69.2,0.508,843982.6,843982.6,28426,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727829,1695317.00
03/05/2017 10:30,2,0.271,ALERT,212.16,496.54,59.970,1488727803,"274151322000068","219011344069620",47.77,12.70,0,334.84,518.49,13.4,11.0,0.062,731242.8,731242.8,29126,0,0,0,L,1151911521,0,121.78,122.68,0001,12,0,0,0,0,0,0,238,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727831,1695318.00
03/05/2017 10:30,2,2.477,ACTIVE,213.51,345.66,59.970,1488727803,"201051344001135","219011344069620",31.23,10.00,0,334.84,409.38,78.4,73.7,0.362,615470.5,615470.5,28924,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727832,1695319.00
03/05/2017 10:30,2,2.527,ACTIVE,214.41,351.37,60.012,1488727803,"201051344000594","219011344069620",31.67,8.00,0,334.24,416.29,81.0,76.3,0.367,634559.7,634559.7,28769,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727833,1695320.00
03/05/2017 10:30,2,2.479,ACTIVE,213.74,346.56,59.981,1488727803,"201051344001203","219011344069620",31.43,8.00,0,335.14,410.88,79.0,74.3,0.367,623577.7,623577.7,28963,0,0,0,L,1122011218,0,123.36,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727834,1695321.00
03/05/2017 10:30,2,2.361,ACTIVE,211.70,358.58,59.970,1488727803,"274151322000054","219011344069620",30.79,12.30,0,327.62,389.24,73.6,69.1,0.499,862268.3,862268.3,28324,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727835,1695322.00
03/05/2017 10:30,2,2.520,ACTIVE,214.87,346.86,59.959,1488727803,"201051344000867","219011344069620",31.31,8.00,0,334.24,412.68,79.9,75.2,0.354,620311.8,620311.8,28929,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727836,1695323.00
03/05/2017 10:30,2,2.459,ACTIVE,213.74,347.76,59.981,1488727803,"201051344001093","219011344069620",31.39,10.70,0,335.14,410.28,78.2,73.5,0.345,622214.9,622214.9,28784,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727837,1695324.00
03/05/2017 10:30,2,2.465,ACTIVE,214.87,351.37,59.981,1488727803,"201051344000900","219011344069620",31.73,6.70,0,334.84,415.69,79.2,74.5,0.367,640727.5,640727.5,28267,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727838,1695325.00
03/05/2017 10:30,2,2.502,ACTIVE,215.09,349.26,59.970,1488727803,"201051344000648","219011344069620",31.59,6.30,0,336.94,419.30,80.1,75.4,0.367,630423.0,630423.0,28344,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727839,1695326.00
03/05/2017 10:30,2,2.518,ACTIVE,215.09,348.66,59.944,1488727803,"201051344000569","219011344069620",31.51,8.00,0,336.04,419.30,80.3,75.6,0.367,642472.8,642472.8,28249,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727840,1695327.00
03/05/2017 10:30,2,2.486,ACTIVE,215.09,351.07,59.970,1488727803,"201051344000983","219011344069620",31.73,8.00,0,336.64,415.39,79.9,75.2,0.380,633591.1,633591.1,28446,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727841,1695328.00
03/05/2017 10:30,2,2.498,ACTIVE,215.32,347.76,59.970,1488727803,"201051344001158","219011344069620",31.33,7.00,0,335.44,419.00,79.2,74.6,0.362,620316.0,620316.0,28804,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727841,1695329.00
03/05/2017 10:30,2,2.486,ACTIVE,215.54,350.77,60.002,1488727803,"201051344000576","219011344069620",31.73,7.00,0,335.74,420.80,79.9,75.2,0.362,633472.3,633472.3,28320,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727842,1695330.00
03/05/2017 10:30,2,2.330,ACTIVE,211.70,351.07,59.965,1488727803,"274151322000087","219011344069620",30.79,15.00,0,327.62,387.44,72.7,68.3,0.495,833890.3,833890.3,28679,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488727843,1695331.00
03/05/2017 10:45,2,3.270,ACTIVE,216.00,351.97,59.970,1488728704,"201051344000645","219011344069620",31.07,10.30,0,337.24,422.90,102.9,97.4,0.473,632719.3,632719.3,28357,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728705,1695332.00
03/05/2017 10:45,2,3.043,ACTIVE,212.38,344.76,59.970,1488728704,"274151322000085","219011344069620",29.88,14.70,0,328.82,391.64,92.2,87.1,0.349,860106.4,860106.4,28384,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728706,1695333.00
03/05/2017 10:45,2,3.236,ACTIVE,215.77,352.27,59.970,1488728704,"201051344000633","219011344069620",31.35,9.30,0,335.74,417.19,102.8,97.3,0.477,619594.3,619594.3,28906,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728707,1695334.00
03/05/2017 10:45,2,3.316,ACTIVE,216.22,352.57,59.975,1488728704,"201051344000469","219011344069620",31.21,9.70,0,335.14,423.50,104.8,99.3,0.491,622370.5,622370.5,28868,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728708,1695335.00
03/05/2017 10:45,2,3.094,ACTIVE,213.96,348.96,59.965,1488728704,"201051344000646","219011344069620",31.31,11.00,0,324.62,412.08,98.2,92.9,0.460,617347.0,617347.0,28773,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728709,1695336.00
03/05/2017 10:45,2,3.115,ACTIVE,212.16,355.28,59.970,1488728704,"274151322000052","219011344069620",30.97,16.70,0,328.22,392.55,97.7,92.4,0.380,890031.9,890031.9,28148,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728709,1695337.00
03/05/2017 10:45,2,3.238,ACTIVE,214.87,354.37,59.938,1488728704,"201051344000585","219011344069620",31.87,11.30,0,333.33,410.88,104.6,99.0,0.491,627388.5,627388.5,28930,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728710,1695338.00
03/05/2017 10:45,2,3.264,ACTIVE,213.96,348.96,59.981,1488728704,"201051344001230","219011344069620",31.37,11.00,0,322.81,406.97,103.8,98.2,0.491,621146.6,621146.6,28637,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728711,1695339.00
03/05/2017 10:45,2,3.426,ACTIVE,215.32,351.97,59.991,1488728704,"201051344000582","219011344069620",31.17,11.70,0,320.11,412.68,108.2,102.5,0.495,611377.6,611377.6,28848,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728712,1695340.00
03/05/2017 10:45,2,3.480,ACTIVE,214.19,353.47,59.996,1488728704,"201051344000955","219011344069620",31.65,12.00,0,333.63,411.48,111.7,105.8,0.526,629485.1,629485.1,28734,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728713,1695341.00
03/05/2017 10:45,2,0.264,ALERT,212.38,496.84,59.965,1488728704,"274151322000094","219011344069620",47.81,12.30,0,393.15,518.79,12.8,10.5,0.062,730660.7,730660.7,29218,0,0,0,L,1151911521,0,121.78,122.91,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728715,1695342.00
03/05/2017 10:45,2,3.605,ACTIVE,216.45,354.37,59.975,1488728704,"201051344000579","219011344069620",31.61,11.00,0,336.34,422.60,115.4,109.4,0.535,639528.5,639528.5,28694,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728716,1695343.00
03/05/2017 10:45,2,3.422,ACTIVE,214.19,350.17,59.986,1488728704,"201051344000890","219011344069620",31.21,11.70,0,333.93,410.28,108.1,102.4,0.491,623175.1,623175.1,28861,0,0,0,L,1122011218,0,123.36,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728717,1695344.00
03/05/2017 10:45,2,3.318,ACTIVE,214.64,351.07,60.002,1488728704,"201051344000438","219011344069620",31.49,11.30,0,334.54,413.89,105.9,100.3,0.491,626093.9,626093.9,28821,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728718,1695345.00
03/05/2017 10:45,2,3.250,ACTIVE,214.41,355.58,59.991,1488728704,"201051344000417","219011344069620",20.32,9.30,0,317.70,388.94,66.8,62.6,0.566,603407.4,603407.4,29125,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728718,1695346.00
03/05/2017 10:45,2,3.148,ACTIVE,212.16,343.55,59.991,1488728704,"274151322000083","219011344069620",31.09,15.00,0,328.22,392.55,99.2,93.8,0.389,881063.8,881063.8,28202,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728719,1695347.00
03/05/2017 10:45,2,3.330,ACTIVE,212.83,355.58,59.986,1488728704,"274151322000076","219011344069620",31.61,15.80,0,331.83,401.86,106.5,100.9,0.420,938746.0,938746.0,28303,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728720,1695348.00
03/05/2017 10:45,2,3.326,ACTIVE,215.32,352.57,60.018,1488728704,"201051344000868","219011344069620",30.97,9.70,0,334.84,418.39,104.3,98.7,0.477,621066.6,621066.6,28896,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728721,1695349.00
03/05/2017 10:45,2,3.277,ACTIVE,211.93,344.15,59.986,1488728704,"274151322000095","219011344069620",31.45,15.30,0,332.73,402.77,104.3,98.7,0.389,929777.8,929777.8,28422,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728722,1695350.00
03/05/2017 10:45,2,3.367,ACTIVE,216.00,359.18,59.996,1488728704,"201051344000988","219011344069620",20.28,7.70,0,318.30,399.16,69.1,64.8,0.570,577495.6,577495.6,28934,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728723,1695351.00
03/05/2017 10:45,2,3.180,ACTIVE,214.19,348.96,59.996,1488728704,"201051344001025","219011344069620",31.21,12.00,0,334.24,412.38,100.5,95.1,0.451,624897.8,624897.8,29025,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728724,1695352.00
03/05/2017 10:45,2,3.301,ACTIVE,216.00,351.97,59.996,1488728704,"201051344000458","219011344069620",31.27,11.70,0,336.34,422.00,104.5,98.9,0.491,632620.1,632620.1,28513,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728725,1695353.00
03/05/2017 10:45,2,3.285,ACTIVE,216.45,353.77,60.002,1488728704,"201051344000853","219011344069620",31.61,10.00,0,338.14,423.81,105.2,99.6,0.486,632799.0,632799.0,28357,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728726,1695354.00
03/05/2017 10:45,2,3.152,ACTIVE,213.96,349.56,59.991,1488728704,"201051344000685","219011344069620",31.21,10.70,0,333.33,411.48,99.6,94.2,0.477,626195.8,626195.8,28700,0,0,0,L,1122011218,0,123.59,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728726,1695355.00
03/05/2017 10:45,2,3.098,ACTIVE,214.64,349.26,59.996,1488728704,"201051344000917","219011344069620",31.25,12.70,0,319.81,411.78,98.0,92.7,0.455,622600.2,622600.2,28692,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728727,1695356.00
03/05/2017 10:45,2,3.098,ACTIVE,214.19,351.07,60.007,1488728704,"201051344001145","219011344069620",31.47,10.30,0,324.92,411.78,98.8,93.4,0.455,630529.8,630529.8,28531,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728728,1695357.00
03/05/2017 10:45,2,3.197,ACTIVE,214.87,349.26,59.996,1488728704,"201051344000651","219011344069620",31.09,11.00,0,333.93,411.48,100.7,95.3,0.460,619413.8,619413.8,28904,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728729,1695358.00
03/05/2017 10:45,2,3.088,ACTIVE,211.93,340.85,59.959,1488728704,"274151322000088","219011344069620",30.55,14.70,0,330.33,391.94,95.6,90.3,0.354,844006.0,844006.0,28427,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728730,1695359.00
03/05/2017 10:45,2,0.273,ALERT,213.06,496.24,59.996,1488728704,"274151322000068","219011344069620",47.83,13.70,0,388.64,517.58,13.6,11.2,0.066,731245.6,731245.6,29128,0,0,0,L,1151911521,0,122.23,122.91,0001,14,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728732,1695360.00
03/05/2017 10:45,2,3.170,ACTIVE,214.41,349.86,59.996,1488728704,"201051344001135","219011344069620",31.47,11.70,0,324.02,411.78,101.0,95.6,0.468,615494.9,615494.9,28925,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728733,1695361.00
03/05/2017 10:45,2,3.432,ACTIVE,215.09,352.27,60.012,1488728704,"201051344000594","219011344069620",31.29,10.00,0,333.63,418.70,108.8,103.1,0.495,634585.7,634585.7,28770,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728734,1695362.00
03/05/2017 10:45,2,3.303,ACTIVE,214.87,349.56,59.996,1488728704,"201051344001203","219011344069620",31.13,10.70,0,334.24,412.98,104.1,98.6,0.486,623602.3,623602.3,28964,0,0,0,L,1122011218,0,123.81,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728735,1695363.00
03/05/2017 10:45,2,3.230,ACTIVE,212.16,344.15,59.991,1488728704,"274151322000054","219011344069620",30.71,16.70,0,329.13,393.15,100.5,95.0,0.389,862292.0,862292.0,28325,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728736,1695364.00
03/05/2017 10:45,2,3.402,ACTIVE,215.77,351.07,59.986,1488728704,"201051344000867","219011344069620",31.15,11.00,0,335.14,415.99,107.3,101.6,0.482,620337.6,620337.6,28930,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728737,1695365.00
03/05/2017 10:45,2,3.215,ACTIVE,214.64,350.47,59.981,1488728704,"201051344001093","219011344069620",31.41,11.70,0,326.12,412.38,102.3,96.9,0.464,622239.4,622239.4,28785,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728738,1695366.00
03/05/2017 10:45,2,3.328,ACTIVE,215.77,352.87,60.018,1488728704,"201051344000900","219011344069620",31.61,10.30,0,335.44,422.90,106.6,100.9,0.495,640753.4,640753.4,28268,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728738,1695367.00
03/05/2017 10:45,2,3.355,ACTIVE,216.00,352.27,59.996,1488728704,"201051344000648","219011344069620",31.47,8.00,0,335.44,422.90,106.9,101.3,0.495,630449.0,630449.0,28345,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728739,1695368.00
03/05/2017 10:45,2,3.373,ACTIVE,216.22,352.27,59.986,1488728704,"201051344000569","219011344069620",31.49,10.70,0,335.44,422.30,107.6,101.9,0.491,642498.9,642498.9,28250,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728741,1695369.00
03/05/2017 10:45,2,3.367,ACTIVE,216.00,351.97,59.986,1488728704,"201051344000983","219011344069620",31.55,10.30,0,334.84,422.30,107.6,101.9,0.508,633617.2,633617.2,28447,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728742,1695370.00
03/05/2017 10:45,2,3.365,ACTIVE,216.22,353.47,59.996,1488728704,"201051344001158","219011344069620",31.21,9.70,0,332.73,422.60,106.4,100.7,0.495,620341.8,620341.8,28805,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728742,1695371.00
03/05/2017 10:45,2,3.363,ACTIVE,216.22,353.77,59.986,1488728704,"201051344000576","219011344069620",31.45,9.70,0,337.54,422.90,107.1,101.5,0.495,633498.4,633498.4,28321,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728743,1695372.00
03/05/2017 10:45,2,3.148,ACTIVE,211.93,343.55,59.986,1488728704,"274151322000087","219011344069620",30.79,20.00,0,328.22,391.34,98.2,92.8,0.367,833914.0,833914.0,28680,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488728744,1695373.00
03/05/2017 11:00,2,7.279,ACTIVE,219.84,368.80,59.986,1488729603,"201051344000645","219011344069620",30.81,13.70,0,337.54,429.82,227.2,217.3,1.012,632763.3,632763.3,28358,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729604,1695374.00
03/05/2017 11:00,2,6.814,ACTIVE,213.51,353.47,59.975,1488729603,"274151322000085","219011344069620",28.77,18.70,0,329.43,396.75,198.3,189.5,0.756,860145.0,860145.0,28385,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729605,1695375.00
03/05/2017 11:00,2,6.520,ACTIVE,218.48,365.80,60.002,1488729603,"201051344000633","219011344069620",30.57,13.00,0,334.84,428.01,201.6,192.6,0.937,619637.6,619637.6,28907,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729606,1695376.00
03/05/2017 11:00,2,5.984,ACTIVE,218.93,365.80,59.986,1488729603,"201051344000469","219011344069620",30.97,12.70,0,336.64,430.42,187.6,179.2,0.871,622414.2,622414.2,28869,0,0,0,L,1122011218,0,123.81,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729607,1695377.00
03/05/2017 11:00,2,5.240,ACTIVE,215.54,354.97,59.970,1488729603,"201051344000646","219011344069620",30.36,15.00,0,331.83,417.79,161.0,153.5,0.751,617386.0,617386.0,28774,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729608,1695378.00
03/05/2017 11:00,2,5.482,ACTIVE,213.06,370.00,59.986,1488729603,"274151322000052","219011344069620",30.28,23.50,0,327.92,398.26,168.1,160.3,0.645,890072.1,890072.1,28149,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729609,1695379.00
03/05/2017 11:00,2,5.434,ACTIVE,216.67,357.38,59.996,1488729603,"201051344000585","219011344069620",30.57,15.30,0,333.33,416.59,168.3,160.5,0.778,627428.0,627428.0,28931,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729610,1695380.00
03/05/2017 11:00,2,5.615,ACTIVE,215.54,357.38,59.975,1488729603,"201051344001230","219011344069620",30.49,15.00,0,330.33,417.79,173.4,165.4,0.809,621185.7,621185.7,28638,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729611,1695381.00
03/05/2017 11:00,2,5.889,ACTIVE,217.58,360.99,60.002,1488729603,"201051344000582","219011344069620",30.40,14.30,0,333.03,417.79,181.3,173.1,0.818,611416.6,611416.6,28849,0,0,0,L,1122011218,0,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729612,1695382.00
03/05/2017 11:00,2,6.119,ACTIVE,216.22,360.38,59.986,1488729603,"201051344000955","219011344069620",30.91,16.30,0,332.13,417.79,191.6,183.0,0.902,629524.8,629524.8,28735,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729612,1695383.00
03/05/2017 11:00,2,0.262,ALERT,213.29,498.35,59.959,1488729603,"274151322000094","219011344069620",47.93,14.70,0,393.75,516.68,13.2,10.8,0.071,730668.0,730668.0,29220,0,0,0,L,1151911521,0,122.23,123.36,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729614,1695384.00
03/05/2017 11:00,2,7.367,ACTIVE,220.74,371.81,59.991,1488729603,"201051344000579","219011344069620",30.95,14.70,0,337.54,428.61,231.0,221.1,1.056,639572.0,639572.0,28695,0,0,0,L,1122011218,0,125.17,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729615,1695385.00
03/05/2017 11:00,2,6.715,ACTIVE,216.22,361.29,59.975,1488729603,"201051344000890","219011344069620",30.20,15.30,0,332.73,417.79,205.3,196.2,0.937,623214.8,623214.8,28862,0,0,0,L,1122011218,0,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729616,1695386.00
03/05/2017 11:00,2,6.568,ACTIVE,217.13,362.49,59.981,1488729603,"201051344000438","219011344069620",30.81,15.50,0,333.93,418.09,204.8,195.7,0.946,626133.9,626133.9,28822,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729617,1695387.00
03/05/2017 11:00,2,6.414,ACTIVE,216.90,355.58,59.981,1488729603,"201051344000417","219011344069620",20.02,14.00,0,318.30,393.15,130.0,123.6,0.601,603432.9,603432.9,29126,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729618,1695388.00
03/05/2017 11:00,2,6.797,ACTIVE,213.29,371.81,59.986,1488729603,"274151322000083","219011344069620",30.08,21.80,0,328.82,398.26,206.9,197.8,0.813,881104.0,881104.0,28203,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729619,1695389.00
03/05/2017 11:00,2,7.131,ACTIVE,214.41,373.61,59.981,1488729603,"274151322000076","219011344069620",30.93,22.80,0,328.82,412.08,223.4,213.7,0.875,938790.0,938790.0,28304,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729620,1695390.00
03/05/2017 11:00,2,7.217,ACTIVE,218.71,366.70,59.970,1488729603,"201051344000868","219011344069620",30.34,13.30,0,334.24,426.51,221.4,211.8,0.990,621110.5,621110.5,28897,0,0,0,L,1122011218,0,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729621,1695391.00
03/05/2017 11:00,2,7.035,ACTIVE,213.51,372.41,59.986,1488729603,"274151322000095","219011344069620",30.85,23.30,0,327.32,408.48,219.8,210.2,0.840,929821.3,929821.3,28423,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729622,1695392.00
03/05/2017 11:00,2,6.922,ACTIVE,219.84,361.59,59.944,1488729603,"201051344000988","219011344069620",20.24,10.70,0,320.71,404.27,141.9,135.1,0.650,577524.6,577524.6,28935,0,0,0,L,1122011218,0,124.49,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729623,1695393.00
03/05/2017 11:00,2,6.055,ACTIVE,216.90,361.29,59.981,1488729603,"201051344001025","219011344069620",30.79,15.30,0,333.33,417.19,188.7,180.2,0.849,624937.9,624937.9,29026,0,0,0,L,1122011218,0,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729624,1695394.00
03/05/2017 11:00,2,6.564,ACTIVE,219.39,367.60,59.991,1488729603,"201051344000458","219011344069620",30.65,15.00,0,336.64,429.82,203.6,194.6,0.950,632664.3,632664.3,28514,0,0,0,L,1122011218,0,124.49,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729625,1695395.00
03/05/2017 11:00,2,6.715,ACTIVE,220.06,368.50,59.975,1488729603,"201051344000853","219011344069620",31.09,13.30,0,337.54,431.92,211.3,202.1,0.963,632843.6,632843.6,28358,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729625,1695396.00
03/05/2017 11:00,2,5.990,ACTIVE,216.00,360.38,59.981,1488729603,"201051344000685","219011344069620",30.67,14.70,0,333.33,417.79,186.2,177.8,0.879,626235.9,626235.9,28701,0,0,0,L,1122011218,0,124.72,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729626,1695397.00
03/05/2017 11:00,2,6.223,ACTIVE,217.35,359.78,59.933,1488729603,"201051344000917","219011344069620",30.53,16.70,0,332.13,416.89,192.4,183.8,0.910,622639.6,622639.6,28693,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729627,1695398.00
03/05/2017 11:00,2,6.416,ACTIVE,216.22,360.99,59.991,1488729603,"201051344001145","219011344069620",30.77,15.00,0,333.03,418.70,199.9,191.1,0.910,630569.5,630569.5,28532,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729628,1695399.00
03/05/2017 11:00,2,6.691,ACTIVE,217.80,364.59,59.954,1488729603,"201051344000651","219011344069620",30.55,14.30,0,334.24,416.59,207.1,197.9,0.941,619454.1,619454.1,28905,0,0,0,L,1122011218,0,125.40,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729629,1695400.00
03/05/2017 11:00,2,7.020,ACTIVE,213.51,352.87,59.970,1488729603,"274151322000088","219011344069620",29.76,19.80,0,328.82,397.96,211.4,202.1,0.791,844046.1,844046.1,28428,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729630,1695401.00
03/05/2017 11:00,2,0.281,ALERT,214.64,501.35,59.965,1488729603,"274151322000068","219011344069620",48.31,15.30,0,389.54,524.20,13.8,11.4,0.066,731251.9,731251.9,29130,0,0,0,L,1151911521,0,123.14,123.81,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729632,1695402.00
03/05/2017 11:00,2,6.457,ACTIVE,217.35,362.19,59.981,1488729603,"201051344001135","219011344069620",31.03,15.00,0,332.73,417.49,202.8,193.8,0.932,615534.7,615534.7,28926,0,0,0,L,1122011218,0,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729633,1695403.00
03/05/2017 11:00,2,7.344,ACTIVE,218.03,366.70,59.975,1488729603,"201051344000594","219011344069620",30.81,15.30,0,333.33,427.71,229.1,219.2,1.047,634630.1,634630.1,28771,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729634,1695404.00
