ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 11:00,2,6.494,ACTIVE,217.58,363.99,59.959,1488729603,"201051344001203","219011344069620",30.71,15.30,0,333.93,417.49,202.0,193.0,0.919,623642.6,623642.6,28965,0,0,0,L,1122011218,0,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729635,1695405.00
03/05/2017 11:00,2,6.793,ACTIVE,213.51,373.31,59.959,1488729603,"274151322000054","219011344069620",29.30,22.50,0,328.22,397.66,201.3,192.4,0.765,862332.0,862332.0,28326,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729636,1695406.00
03/05/2017 11:00,2,7.320,ACTIVE,219.16,365.49,59.970,1488729603,"201051344000867","219011344069620",30.53,14.70,0,334.84,426.51,226.4,216.6,1.034,620381.7,620381.7,28931,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729637,1695407.00
03/05/2017 11:00,2,6.611,ACTIVE,217.58,363.09,60.002,1488729603,"201051344001093","219011344069620",30.59,15.00,0,333.63,416.89,205.0,195.9,0.932,622279.4,622279.4,28786,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729638,1695408.00
03/05/2017 11:00,2,7.748,ACTIVE,220.06,371.51,59.970,1488729603,"201051344000900","219011344069620",30.93,12.70,0,335.14,431.92,242.6,232.2,1.052,640798.3,640798.3,28269,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729638,1695409.00
03/05/2017 11:00,2,7.814,ACTIVE,220.06,370.30,59.965,1488729603,"201051344000648","219011344069620",30.51,11.30,0,336.34,430.42,241.5,231.2,1.087,630493.7,630493.7,28346,0,0,0,L,1122011218,0,124.27,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729639,1695410.00
03/05/2017 11:00,2,7.764,ACTIVE,220.52,370.60,59.981,1488729603,"201051344000569","219011344069620",30.89,14.70,0,335.14,430.72,242.8,232.4,1.105,642543.7,642543.7,28251,0,0,0,L,1122011218,0,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729640,1695411.00
03/05/2017 11:00,2,7.742,ACTIVE,220.74,371.21,59.933,1488729603,"201051344000983","219011344069620",30.95,14.00,0,336.04,430.42,242.7,232.3,1.087,633662.0,633662.0,28448,0,0,0,L,1122011218,0,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729641,1695412.00
03/05/2017 11:00,2,7.725,ACTIVE,221.19,371.21,59.965,1488729603,"201051344001158","219011344069620",30.53,13.00,0,336.94,428.61,238.7,228.5,1.087,620386.1,620386.1,28806,0,0,0,L,1122011218,0,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729642,1695413.00
03/05/2017 11:00,2,7.736,ACTIVE,220.74,372.71,59.959,1488729603,"201051344000576","219011344069620",30.73,13.00,0,337.24,430.72,240.7,230.4,1.078,633543.3,633543.3,28322,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729643,1695414.00
03/05/2017 11:00,2,7.162,ACTIVE,213.74,375.71,59.954,1488729603,"274151322000087","219011344069620",29.80,28.50,0,329.43,396.75,216.0,206.5,0.822,833954.4,833954.4,28681,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488729644,1695415.00
03/05/2017 11:15,2,3.652,ACTIVE,216.45,352.87,59.986,1488730503,"201051344000645","219011344069620",31.03,14.70,0,337.24,429.22,114.8,108.9,0.526,632813.4,632813.4,28359,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730504,1695416.00
03/05/2017 11:15,2,3.465,ACTIVE,212.61,348.66,59.970,1488730503,"274151322000085","219011344069620",29.24,21.80,0,328.22,397.66,102.6,97.1,0.389,860188.6,860188.6,28386,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730505,1695417.00
03/05/2017 11:15,2,3.781,ACTIVE,216.22,354.97,59.975,1488730503,"201051344000633","219011344069620",30.65,15.50,0,335.14,430.12,117.4,111.4,0.557,619686.8,619686.8,28908,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730506,1695418.00
03/05/2017 11:15,2,3.773,ACTIVE,216.67,354.67,59.970,1488730503,"201051344000469","219011344069620",31.11,14.00,0,335.74,429.22,118.9,112.8,0.561,622463.8,622463.8,28870,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730507,1695419.00
03/05/2017 11:15,2,3.457,ACTIVE,214.19,351.07,59.975,1488730503,"201051344000646","219011344069620",30.49,18.00,0,331.83,420.80,106.7,101.1,0.504,617430.0,617430.0,28775,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730508,1695420.00
03/05/2017 11:15,2,3.402,ACTIVE,212.38,342.35,59.975,1488730503,"274151322000052","219011344069620",30.45,25.30,0,327.62,400.96,104.9,99.3,0.407,890118.0,890118.0,28150,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730509,1695421.00
03/05/2017 11:15,2,3.535,ACTIVE,215.09,351.67,59.954,1488730503,"201051344000585","219011344069620",30.59,17.00,0,333.63,418.39,109.7,103.9,0.504,627472.5,627472.5,28932,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730510,1695422.00
03/05/2017 11:15,2,3.604,ACTIVE,214.41,349.86,59.970,1488730503,"201051344001230","219011344069620",30.77,17.00,0,330.63,420.50,112.4,106.6,0.530,621229.7,621229.7,28639,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730511,1695423.00
03/05/2017 11:15,2,3.785,ACTIVE,215.77,353.77,59.981,1488730503,"201051344000582","219011344069620",30.77,16.70,0,334.24,420.50,118.1,112.0,0.544,611460.5,611460.5,28850,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730512,1695424.00
03/05/2017 11:15,2,3.936,ACTIVE,214.64,352.57,59.986,1488730503,"201051344000955","219011344069620",30.91,17.50,0,331.53,420.50,123.2,117.0,0.583,629569.5,629569.5,28736,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730513,1695425.00
03/05/2017 11:15,2,2.559,ALERT,212.61,446.05,59.975,1488730503,"274151322000094","219011344069620",41.37,21.80,0,406.37,522.09,107.8,102.1,0.411,730702.0,730702.0,29222,0,0,0,L,1151911521,0,121.78,123.14,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730515,1695426.00
03/05/2017 11:15,2,4.402,ACTIVE,217.58,357.38,59.981,1488730503,"201051344000579","219011344069620",31.29,15.50,0,337.54,428.31,139.2,132.4,0.641,639621.1,639621.1,28696,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730516,1695427.00
03/05/2017 11:15,2,3.938,ACTIVE,214.64,350.77,59.981,1488730503,"201051344000890","219011344069620",30.43,17.00,0,332.73,420.20,121.2,115.0,0.544,623259.2,623259.2,28863,0,0,0,L,1122011218,0,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730517,1695428.00
03/05/2017 11:15,2,3.609,ACTIVE,215.09,350.47,59.949,1488730503,"201051344000438","219011344069620",30.91,17.00,0,333.93,420.80,112.8,106.9,0.521,626178.5,626178.5,28823,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730517,1695429.00
03/05/2017 11:15,2,3.316,ACTIVE,214.64,355.58,59.975,1488730503,"201051344000417","219011344069620",19.94,16.30,0,318.00,395.25,67.0,62.8,0.557,603461.4,603461.4,29127,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730518,1695430.00
03/05/2017 11:15,2,3.240,ACTIVE,212.16,342.95,59.949,1488730503,"274151322000083","219011344069620",30.45,22.80,0,326.72,400.36,99.9,94.5,0.393,881149.3,881149.3,28204,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730519,1695431.00
03/05/2017 11:15,2,3.359,ACTIVE,213.29,349.56,59.991,1488730503,"274151322000076","219011344069620",31.01,25.30,0,328.82,410.88,105.4,99.8,0.402,938839.2,938839.2,28305,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730520,1695432.00
03/05/2017 11:15,2,3.312,ACTIVE,215.32,350.17,59.975,1488730503,"201051344000868","219011344069620",30.51,14.30,0,333.03,427.71,102.5,97.0,0.473,621159.6,621159.6,28898,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730521,1695433.00
03/05/2017 11:15,2,3.246,ACTIVE,212.38,343.85,59.981,1488730503,"274151322000095","219011344069620",30.67,24.30,0,327.02,407.87,100.8,95.4,0.380,929869.9,929869.9,28424,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730522,1695434.00
03/05/2017 11:15,2,3.445,ACTIVE,216.00,359.18,59.970,1488730503,"201051344000988","219011344069620",20.22,13.00,0,319.21,406.37,70.6,66.2,0.592,577557.0,577557.0,28936,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730523,1695435.00
03/05/2017 11:15,2,3.271,ACTIVE,214.87,348.96,59.954,1488730503,"201051344001025","219011344069620",30.47,17.50,0,333.93,420.20,101.1,95.6,0.468,624982.3,624982.3,29027,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730524,1695436.00
03/05/2017 11:15,2,4.078,ACTIVE,216.67,353.17,59.981,1488730503,"201051344000458","219011344069620",30.87,16.00,0,336.94,429.52,127.5,121.2,0.605,632713.6,632713.6,28515,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730525,1695437.00
03/05/2017 11:15,2,4.545,ACTIVE,217.58,358.88,59.975,1488730503,"201051344000853","219011344069620",31.33,15.00,0,337.84,431.02,144.4,137.4,0.694,632893.2,632893.2,28359,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730526,1695438.00
03/05/2017 11:15,2,4.000,ACTIVE,215.09,353.17,59.975,1488730503,"201051344000685","219011344069620",31.23,17.30,0,332.73,420.80,126.5,120.2,0.614,626280.2,626280.2,28702,0,0,0,L,1122011218,0,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730526,1695439.00
03/05/2017 11:15,2,4.072,ACTIVE,215.77,353.17,59.975,1488730503,"201051344000917","219011344069620",30.49,18.30,0,332.13,419.00,125.4,119.1,0.583,622683.3,622683.3,28694,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730527,1695440.00
03/05/2017 11:15,2,3.486,ACTIVE,214.64,350.47,59.981,1488730503,"201051344001145","219011344069620",30.45,16.00,0,333.33,421.10,107.4,101.8,0.486,630613.6,630613.6,28533,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730528,1695441.00
03/05/2017 11:15,2,3.221,ACTIVE,215.09,350.17,59.970,1488730503,"201051344000651","219011344069620",30.73,16.30,0,334.54,418.70,100.3,94.9,0.464,619498.4,619498.4,28906,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730529,1695442.00
03/05/2017 11:15,2,3.137,ACTIVE,212.16,342.95,59.970,1488730503,"274151322000088","219011344069620",30.14,22.50,0,324.62,399.76,95.7,90.5,0.358,844090.5,844090.5,28429,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730530,1695443.00
03/05/2017 11:15,2,2.150,ALERT,213.06,434.63,59.981,1488730503,"274151322000068","219011344069620",40.24,17.00,0,382.33,525.10,87.9,82.9,0.327,731259.6,731259.6,29132,0,0,0,L,1151911521,0,122.23,122.91,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730532,1695444.00
03/05/2017 11:15,2,3.084,ACTIVE,214.41,347.16,59.986,1488730503,"201051344001135","219011344069620",30.73,16.70,0,333.63,419.90,96.0,90.8,0.446,615578.4,615578.4,28927,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730533,1695445.00
03/05/2017 11:15,2,3.219,ACTIVE,214.87,349.56,59.981,1488730503,"201051344000594","219011344069620",30.97,16.70,0,333.33,425.61,101.0,95.5,0.460,634678.9,634678.9,28772,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730534,1695446.00
03/05/2017 11:15,2,3.053,ACTIVE,214.87,348.36,59.970,1488730503,"201051344001203","219011344069620",30.81,16.70,0,334.84,420.20,95.2,90.0,0.446,623686.7,623686.7,28966,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730535,1695447.00
03/05/2017 11:15,2,3.082,ACTIVE,212.38,354.07,59.975,1488730503,"274151322000054","219011344069620",29.44,25.30,0,326.12,400.06,91.8,86.7,0.354,862375.7,862375.7,28327,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730536,1695448.00
03/05/2017 11:15,2,3.314,ACTIVE,215.54,350.47,59.981,1488730503,"201051344000867","219011344069620",30.69,17.00,0,334.24,427.11,103.0,97.5,0.473,620430.0,620430.0,28932,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730537,1695449.00
03/05/2017 11:15,2,3.113,ACTIVE,214.64,348.96,59.954,1488730503,"201051344001093","219011344069620",30.59,17.30,0,333.33,419.00,96.4,91.1,0.438,622323.0,622323.0,28787,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730538,1695450.00
03/05/2017 11:15,2,3.258,ACTIVE,215.54,351.37,59.981,1488730503,"201051344000900","219011344069620",30.85,14.30,0,334.84,431.02,101.8,96.3,0.473,640847.4,640847.4,28270,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730539,1695451.00
03/05/2017 11:15,2,3.211,ACTIVE,215.77,350.47,59.975,1488730503,"201051344000648","219011344069620",30.99,13.00,0,335.74,430.12,100.8,95.4,0.460,630542.3,630542.3,28347,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730540,1695452.00
03/05/2017 11:15,2,3.236,ACTIVE,215.77,351.07,59.938,1488730503,"201051344000569","219011344069620",30.75,15.30,0,336.04,431.02,100.8,95.4,0.468,642592.5,642592.5,28252,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730540,1695453.00
03/05/2017 11:15,2,3.230,ACTIVE,216.00,351.07,60.012,1488730503,"201051344000983","219011344069620",31.05,15.30,0,335.14,431.02,101.6,96.2,0.486,633710.8,633710.8,28449,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730541,1695454.00
03/05/2017 11:15,2,3.260,ACTIVE,216.00,351.97,59.970,1488730503,"201051344001158","219011344069620",30.67,14.00,0,337.24,429.52,101.3,95.9,0.468,620434.1,620434.1,28807,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730542,1695455.00
03/05/2017 11:15,2,3.363,ACTIVE,216.22,353.17,59.970,1488730503,"201051344000576","219011344069620",31.05,14.00,0,336.64,430.12,105.8,100.2,0.491,633592.0,633592.0,28323,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730543,1695456.00
03/05/2017 11:15,2,3.256,ACTIVE,212.61,354.37,59.975,1488730503,"274151322000087","219011344069620",30.22,31.80,0,324.92,398.56,99.7,94.3,0.358,833998.3,833998.3,28682,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488730544,1695457.00
03/05/2017 11:30,2,1.924,ACTIVE,214.41,355.28,59.986,1488731403,"201051344000645","219011344069620",31.07,10.30,0,318.61,394.95,60.5,56.5,0.486,632832.6,632832.6,28360,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731405,1695458.00
03/05/2017 11:30,2,1.785,ACTIVE,211.93,353.17,60.023,1488731403,"274151322000085","219011344069620",30.22,16.00,0,329.13,376.31,54.7,50.8,0.367,860205.6,860205.6,28387,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731405,1695459.00
03/05/2017 11:30,2,1.922,ACTIVE,214.19,356.48,59.981,1488731403,"201051344000633","219011344069620",31.07,11.00,0,320.41,393.45,60.5,56.4,0.508,619705.8,619705.8,28909,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731406,1695460.00
03/05/2017 11:30,2,1.908,ACTIVE,214.19,356.18,59.954,1488731403,"201051344000469","219011344069620",31.63,9.70,0,315.30,394.95,61.1,57.1,0.499,622482.9,622482.9,28871,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731407,1695461.00
03/05/2017 11:30,2,1.938,ACTIVE,212.83,353.47,59.975,1488731403,"201051344000646","219011344069620",31.19,13.70,0,320.41,390.74,61.2,57.1,0.499,617448.4,617448.4,28776,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731408,1695462.00
03/05/2017 11:30,2,1.842,ACTIVE,211.48,358.28,59.959,1488731403,"274151322000052","219011344069620",30.77,19.00,0,329.13,376.01,57.4,53.4,0.407,890135.8,890135.8,28151,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731409,1695463.00
03/05/2017 11:30,2,1.986,ACTIVE,213.29,355.28,59.986,1488731403,"201051344000585","219011344069620",31.49,13.30,0,317.10,390.14,63.4,59.2,0.521,627491.4,627491.4,28933,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731410,1695464.00
03/05/2017 11:30,2,1.934,ACTIVE,212.83,351.97,59.981,1488731403,"201051344001230","219011344069620",31.21,13.30,0,317.40,388.64,61.2,57.1,0.504,621248.0,621248.0,28640,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731411,1695465.00
03/05/2017 11:30,2,1.951,ACTIVE,213.96,354.07,59.949,1488731403,"201051344000582","219011344069620",31.17,13.70,0,318.61,391.04,61.6,57.5,0.491,611478.8,611478.8,28851,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731412,1695466.00
03/05/2017 11:30,2,1.977,ACTIVE,212.83,354.67,59.981,1488731403,"201051344000955","219011344069620",31.37,14.30,0,317.70,389.24,62.8,58.7,0.526,629588.2,629588.2,28737,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731413,1695467.00
03/05/2017 11:30,2,1.225,ACTIVE,211.48,436.73,59.965,1488731403,"274151322000094","219011344069620",41.13,17.30,0,333.63,472.50,50.5,46.8,0.340,730717.7,730717.7,29224,0,0,0,L,1151911521,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731414,1695468.00
03/05/2017 11:30,2,1.939,ACTIVE,214.19,356.78,59.986,1488731403,"201051344000579","219011344069620",31.71,11.30,0,318.61,393.75,62.3,58.2,0.508,639640.1,639640.1,28697,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731415,1695469.00
03/05/2017 11:30,2,2.020,ACTIVE,212.83,352.87,59.975,1488731403,"201051344000890","219011344069620",30.95,13.70,0,318.30,389.84,63.4,59.2,0.513,623277.7,623277.7,28864,0,0,0,L,1122011218,0,122.46,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731415,1695470.00
03/05/2017 11:30,2,1.990,ACTIVE,213.51,355.28,60.023,1488731403,"201051344000438","219011344069620",31.35,13.30,0,319.21,391.94,63.2,59.1,0.526,626197.1,626197.1,28824,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731416,1695471.00
03/05/2017 11:30,2,2.023,ACTIVE,213.29,349.26,59.981,1488731403,"201051344000417","219011344069620",20.18,12.70,0,319.81,389.24,41.4,38.0,0.336,603473.3,603473.3,29128,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731417,1695472.00
03/05/2017 11:30,2,1.854,ACTIVE,211.25,347.16,59.970,1488731403,"274151322000083","219011344069620",30.85,15.80,0,327.92,376.01,57.9,54.0,0.411,881166.8,881166.8,28205,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731418,1695473.00
03/05/2017 11:30,2,1.959,ACTIVE,212.16,346.86,59.954,1488731403,"274151322000076","219011344069620",31.51,18.30,0,329.43,380.82,62.5,58.4,0.438,938858.2,938858.2,28306,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731419,1695474.00
03/05/2017 11:30,2,1.967,ACTIVE,213.74,354.97,59.981,1488731403,"201051344000868","219011344069620",31.23,10.30,0,317.70,390.44,62.1,58.1,0.504,621178.3,621178.3,28899,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731420,1695475.00
03/05/2017 11:30,2,1.957,ACTIVE,211.25,354.07,59.986,1488731403,"274151322000095","219011344069620",31.27,17.50,0,329.43,379.62,62.0,57.9,0.429,929888.6,929888.6,28425,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731421,1695476.00
03/05/2017 11:30,2,2.014,ACTIVE,214.19,352.27,60.007,1488731403,"201051344000988","219011344069620",20.24,9.70,0,320.41,392.85,41.3,38.0,0.345,577569.2,577569.2,28937,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731422,1695477.00
03/05/2017 11:30,2,2.029,ACTIVE,213.29,354.97,59.981,1488731403,"201051344001025","219011344069620",31.35,14.00,0,318.30,391.34,64.4,60.2,0.517,625000.9,625000.9,29028,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731423,1695478.00
03/05/2017 11:30,2,1.979,ACTIVE,213.96,355.58,59.986,1488731403,"201051344000458","219011344069620",31.33,11.70,0,318.00,394.35,62.8,58.7,0.530,632732.4,632732.4,28516,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731424,1695479.00
03/05/2017 11:30,2,2.008,ACTIVE,214.87,357.08,60.039,1488731403,"201051344000853","219011344069620",31.21,10.30,0,320.71,396.75,63.4,59.3,0.517,632912.1,632912.1,28360,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731424,1695480.00
03/05/2017 11:30,2,2.016,ACTIVE,213.51,355.28,59.975,1488731403,"201051344000685","219011344069620",31.11,13.30,0,317.40,391.04,63.5,59.4,0.539,626298.5,626298.5,28703,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731425,1695481.00
03/05/2017 11:30,2,2.010,ACTIVE,213.51,355.28,60.002,1488731403,"201051344000917","219011344069620",31.07,14.30,0,321.31,390.44,63.2,59.1,0.517,622701.4,622701.4,28695,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731426,1695482.00
03/05/2017 11:30,2,2.023,ACTIVE,213.29,354.37,59.981,1488731403,"201051344001145","219011344069620",31.03,12.30,0,320.71,392.25,63.6,59.4,0.513,630631.8,630631.8,28534,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731427,1695483.00
03/05/2017 11:30,2,2.059,ACTIVE,213.74,355.58,59.986,1488731403,"201051344000651","219011344069620",31.05,13.00,0,317.10,391.04,64.8,60.6,0.521,619516.8,619516.8,28907,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731429,1695484.00
03/05/2017 11:30,2,1.844,ACTIVE,211.48,342.95,59.938,1488731403,"274151322000088","219011344069620",30.71,17.30,0,329.73,376.31,57.4,53.4,0.384,844107.4,844107.4,28430,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731429,1695485.00
03/05/2017 11:30,2,1.246,ACTIVE,212.61,451.46,59.975,1488731403,"274151322000068","219011344069620",42.30,16.70,0,334.24,484.82,53.7,49.9,0.362,731275.1,731275.1,29134,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731430,1695486.00
03/05/2017 11:30,2,2.055,ACTIVE,213.06,354.07,59.975,1488731403,"201051344001135","219011344069620",31.17,13.70,0,318.61,389.54,64.9,60.7,0.544,615596.7,615596.7,28928,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731431,1695487.00
03/05/2017 11:30,2,2.037,ACTIVE,213.51,354.97,59.949,1488731403,"201051344000594","219011344069620",31.41,12.30,0,318.30,392.25,64.8,60.6,0.530,634697.6,634697.6,28773,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731432,1695488.00
03/05/2017 11:30,2,2.076,ACTIVE,213.74,354.97,59.996,1488731403,"201051344001203","219011344069620",31.13,13.70,0,317.40,391.04,65.5,61.3,0.548,623705.0,623705.0,28967,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731433,1695489.00
03/05/2017 11:30,2,1.916,ACTIVE,211.25,356.78,59.991,1488731403,"274151322000054","219011344069620",30.28,19.00,0,328.82,376.92,58.8,54.8,0.407,862392.5,862392.5,28328,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731434,1695490.00
03/05/2017 11:30,2,2.047,ACTIVE,214.19,354.37,60.034,1488731403,"201051344000867","219011344069620",31.25,12.30,0,319.21,390.44,64.8,60.7,0.521,620448.5,620448.5,28933,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731435,1695491.00
03/05/2017 11:30,2,2.090,ACTIVE,213.51,355.58,59.996,1488731403,"201051344001093","219011344069620",31.07,13.70,0,319.51,389.84,65.8,61.6,0.521,622341.1,622341.1,28788,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731436,1695492.00
03/05/2017 11:30,2,2.029,ACTIVE,214.19,357.08,59.970,1488731403,"201051344000900","219011344069620",31.51,10.30,0,319.21,391.64,64.8,60.6,0.535,640865.9,640865.9,28271,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731437,1695493.00
03/05/2017 11:30,2,2.070,ACTIVE,214.41,356.78,59.986,1488731403,"201051344000648","219011344069620",31.35,9.00,0,315.90,391.94,65.8,61.5,0.535,630560.9,630560.9,28348,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731438,1695494.00
03/05/2017 11:30,2,2.086,ACTIVE,214.41,357.08,59.996,1488731403,"201051344000569","219011344069620",31.41,11.30,0,317.40,393.75,66.4,62.1,0.548,642611.2,642611.2,28253,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731439,1695495.00
03/05/2017 11:30,2,2.078,ACTIVE,214.41,356.78,60.002,1488731403,"201051344000983","219011344069620",31.57,10.70,0,318.61,392.55,66.4,62.2,0.561,633729.4,633729.4,28450,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731440,1695496.00
03/05/2017 11:30,2,2.092,ACTIVE,214.41,357.08,60.039,1488731403,"201051344001158","219011344069620",31.05,10.00,0,319.81,391.34,65.8,61.6,0.544,620452.5,620452.5,28808,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731441,1695497.00
03/05/2017 11:30,2,2.088,ACTIVE,214.64,358.58,59.986,1488731403,"201051344000576","219011344069620",31.57,10.30,0,318.61,395.25,66.8,62.5,0.548,633610.5,633610.5,28324,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731442,1695498.00
03/05/2017 11:30,2,1.971,ACTIVE,211.70,343.85,59.970,1488731403,"274151322000087","219011344069620",30.71,24.30,0,330.93,377.82,61.3,57.2,0.407,834015.1,834015.1,28683,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488731443,1695499.00
03/05/2017 11:45,2,1.324,ACTIVE,213.74,348.66,59.933,1488732303,"201051344000645","219011344069620",30.87,8.00,0,334.84,390.14,41.5,38.1,0.323,632845.3,632845.3,28361,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732304,1695500.00
03/05/2017 11:45,2,1.223,ACTIVE,211.03,343.25,59.970,1488732303,"274151322000085","219011344069620",30.24,13.00,0,331.53,373.01,37.4,34.1,0.247,860217.1,860217.1,28388,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732305,1695501.00
03/05/2017 11:45,2,1.297,ACTIVE,213.74,351.37,59.970,1488732303,"201051344000633","219011344069620",31.57,9.00,0,334.24,389.84,41.5,38.1,0.336,619718.4,619718.4,28910,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732306,1695502.00
03/05/2017 11:45,2,1.322,ACTIVE,213.51,349.26,59.981,1488732303,"201051344000469","219011344069620",31.25,7.30,0,334.24,391.04,41.9,38.5,0.336,622495.6,622495.6,28872,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732307,1695503.00
03/05/2017 11:45,2,1.344,ACTIVE,212.16,346.86,59.970,1488732303,"201051344000646","219011344069620",30.81,11.30,0,332.13,390.14,42.0,38.6,0.345,617461.3,617461.3,28777,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732308,1695504.00
03/05/2017 11:45,2,1.256,ACTIVE,210.80,342.05,59.975,1488732303,"274151322000052","219011344069620",30.49,15.30,0,331.53,374.21,38.8,35.5,0.265,890147.7,890147.7,28152,0,0,0,L,1151911521,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732309,1695505.00
03/05/2017 11:45,2,1.387,ACTIVE,212.83,348.06,59.981,1488732303,"201051344000585","219011344069620",30.95,11.00,0,332.13,391.04,43.5,40.1,0.354,627504.8,627504.8,28934,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732309,1695506.00
03/05/2017 11:45,2,1.314,ACTIVE,212.16,349.86,59.965,1488732303,"201051344001230","219011344069620",31.47,11.00,0,330.63,390.14,42.0,38.6,0.340,621260.9,621260.9,28641,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732310,1695507.00
03/05/2017 11:45,2,1.342,ACTIVE,213.06,347.46,59.970,1488732303,"201051344000582","219011344069620",30.97,11.00,0,333.63,390.44,42.1,38.7,0.331,611491.8,611491.8,28852,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732311,1695508.00
03/05/2017 11:45,2,1.369,ACTIVE,212.16,346.56,59.981,1488732303,"201051344000955","219011344069620",31.07,12.00,0,332.43,390.44,43.1,39.7,0.345,629601.4,629601.4,28738,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732312,1695509.00
03/05/2017 11:45,2,0.824,ACTIVE,211.03,431.32,59.965,1488732303,"274151322000094","219011344069620",40.31,15.00,0,410.88,467.69,33.9,30.8,0.230,730728.0,730728.0,29225,0,0,0,L,1151911521,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732313,1695510.00
03/05/2017 11:45,2,1.338,ACTIVE,213.74,348.96,59.965,1488732303,"201051344000579","219011344069620",31.13,9.30,0,335.44,391.64,42.2,38.8,0.331,639652.9,639652.9,28698,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732314,1695511.00
03/05/2017 11:45,2,1.385,ACTIVE,212.16,346.56,60.012,1488732303,"201051344000890","219011344069620",30.89,11.30,0,331.83,390.14,43.3,39.9,0.340,623291.1,623291.1,28865,0,0,0,L,1122011218,0,122.23,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732315,1695512.00
03/05/2017 11:45,2,1.357,ACTIVE,212.61,347.46,59.922,1488732303,"201051344000438","219011344069620",31.19,11.00,0,333.33,392.55,42.9,39.5,0.345,626210.3,626210.3,28825,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732316,1695513.00
03/05/2017 11:45,2,1.396,ACTIVE,212.61,343.55,60.023,1488732303,"201051344000417","219011344069620",19.92,11.00,0,333.33,372.41,28.2,25.3,0.217,603481.8,603481.8,29129,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732317,1695514.00
03/05/2017 11:45,2,1.236,ACTIVE,211.25,343.85,59.928,1488732303,"274151322000083","219011344069620",30.45,12.70,0,331.53,373.91,38.1,34.9,0.265,881178.6,881178.6,28206,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732318,1695515.00
03/05/2017 11:45,2,1.283,ACTIVE,211.93,347.76,59.970,1488732303,"274151322000076","219011344069620",31.57,14.70,0,332.13,382.93,41.0,37.6,0.278,938870.9,938870.9,28307,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732319,1695516.00
03/05/2017 11:45,2,1.295,ACTIVE,213.06,348.66,59.970,1488732303,"201051344000868","219011344069620",31.33,7.70,0,333.03,389.24,41.1,37.8,0.323,621190.9,621190.9,28900,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732320,1695517.00
03/05/2017 11:45,2,1.279,ACTIVE,211.03,341.15,59.975,1488732303,"274151322000095","219011344069620",31.09,14.00,0,331.23,381.42,40.3,37.0,0.265,929901.1,929901.1,28426,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732321,1695518.00
03/05/2017 11:45,2,1.326,ACTIVE,213.51,346.56,59.944,1488732303,"201051344000988","219011344069620",20.14,7.70,0,335.14,375.41,27.0,24.2,0.212,577577.4,577577.4,28938,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732321,1695519.00
03/05/2017 11:45,2,1.363,ACTIVE,212.38,346.86,59.954,1488732303,"201051344001025","219011344069620",31.01,11.30,0,332.43,391.04,42.8,39.4,0.340,625014.1,625014.1,29029,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732322,1695520.00
03/05/2017 11:45,2,1.301,ACTIVE,213.51,348.06,59.970,1488732303,"201051344000458","219011344069620",31.27,9.70,0,335.14,389.84,41.2,37.9,0.336,632745.0,632745.0,28517,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732323,1695521.00
03/05/2017 11:45,2,1.309,ACTIVE,213.96,349.86,59.965,1488732303,"201051344000853","219011344069620",31.13,8.00,0,336.34,394.65,41.3,38.0,0.323,632924.8,632924.8,28361,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732324,1695522.00
03/05/2017 11:45,2,1.314,ACTIVE,212.61,348.36,60.012,1488732303,"201051344000685","219011344069620",31.29,11.00,0,333.33,390.44,41.7,38.3,0.349,626311.4,626311.4,28704,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732325,1695523.00
03/05/2017 11:45,2,1.342,ACTIVE,212.83,347.76,59.917,1488732303,"201051344000917","219011344069620",30.57,12.00,0,331.53,390.14,41.6,38.3,0.336,622714.3,622714.3,28696,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732326,1695524.00
03/05/2017 11:45,2,1.328,ACTIVE,212.61,347.16,59.970,1488732303,"201051344001145","219011344069620",30.91,10.00,0,333.03,390.14,41.6,38.3,0.336,630644.7,630644.7,28535,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732327,1695525.00
03/05/2017 11:45,2,1.324,ACTIVE,212.83,348.36,59.970,1488732303,"201051344000651","219011344069620",31.33,10.30,0,333.93,389.84,42.1,38.7,0.336,619529.8,619529.8,28908,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732328,1695526.00
03/05/2017 11:45,2,1.178,ACTIVE,210.80,345.66,59.970,1488732303,"274151322000088","219011344069620",30.22,14.00,0,330.93,372.11,36.0,32.9,0.239,844118.6,844118.6,28431,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732329,1695527.00
03/05/2017 11:45,2,0.779,ACTIVE,211.93,447.25,59.970,1488732303,"274151322000068","219011344069620",42.18,15.00,0,415.09,477.61,33.0,29.9,0.208,731285.5,731285.5,29135,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732330,1695528.00
03/05/2017 11:45,2,1.334,ACTIVE,212.38,346.56,59.981,1488732303,"201051344001135","219011344069620",30.83,11.30,0,333.33,391.04,41.8,38.4,0.340,615609.6,615609.6,28929,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732331,1695529.00
03/05/2017 11:45,2,1.301,ACTIVE,212.83,348.36,59.981,1488732303,"201051344000594","219011344069620",31.25,9.70,0,333.03,392.25,41.2,37.8,0.323,634710.3,634710.3,28774,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732332,1695530.00
03/05/2017 11:45,2,1.328,ACTIVE,212.61,346.56,59.959,1488732303,"201051344001203","219011344069620",31.03,11.00,0,334.24,391.34,41.8,38.4,0.336,623718.1,623718.1,28968,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732332,1695531.00
03/05/2017 11:45,2,1.191,ACTIVE,211.03,343.25,59.965,1488732303,"274151322000054","219011344069620",30.42,15.30,0,330.63,373.01,36.7,33.5,0.252,862403.8,862403.8,28329,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732333,1695532.00
03/05/2017 11:45,2,1.299,ACTIVE,213.29,347.46,59.970,1488732303,"201051344000867","219011344069620",30.81,10.00,0,333.93,388.34,40.6,37.2,0.318,620460.9,620460.9,28934,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732334,1695533.00
03/05/2017 11:45,2,1.336,ACTIVE,212.61,347.46,59.975,1488732303,"201051344001093","219011344069620",31.19,11.30,0,332.13,390.14,42.3,38.9,0.323,622354.2,622354.2,28789,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732335,1695534.00
03/05/2017 11:45,2,1.250,ACTIVE,213.29,348.66,59.981,1488732303,"201051344000900","219011344069620",31.09,8.00,0,334.54,391.34,39.4,36.1,0.314,640878.1,640878.1,28272,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732336,1695535.00
03/05/2017 11:45,2,1.291,ACTIVE,213.51,348.06,59.975,1488732303,"201051344000648","219011344069620",31.09,6.70,0,334.54,392.25,40.7,37.4,0.318,630573.4,630573.4,28349,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732337,1695536.00
03/05/2017 11:45,2,1.291,ACTIVE,213.51,348.36,59.975,1488732303,"201051344000569","219011344069620",31.15,9.30,0,334.84,391.94,40.8,37.4,0.318,642623.7,642623.7,28254,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732338,1695537.00
03/05/2017 11:45,2,1.279,ACTIVE,213.51,347.76,59.954,1488732303,"201051344000983","219011344069620",31.15,8.50,0,333.93,392.25,40.4,37.1,0.331,633741.9,633741.9,28451,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732339,1695538.00
03/05/2017 11:45,2,1.285,ACTIVE,213.51,348.66,59.986,1488732303,"201051344001158","219011344069620",30.55,7.70,0,335.14,389.84,39.8,36.5,0.318,620464.8,620464.8,28809,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732340,1695539.00
03/05/2017 11:45,2,1.275,ACTIVE,213.96,349.56,59.944,1488732303,"201051344000576","219011344069620",31.23,8.00,0,335.44,391.94,40.4,37.1,0.314,633622.9,633622.9,28325,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732341,1695540.00
03/05/2017 11:45,2,1.197,ACTIVE,211.25,340.25,59.975,1488732303,"274151322000087","219011344069620",29.96,19.30,0,332.43,373.31,36.4,33.2,0.234,834026.4,834026.4,28684,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488732342,1695541.00
03/05/2017 12:00,2,1.100,ACTIVE,213.29,345.96,59.965,1488733203,"201051344000645","219011344069620",30.83,7.30,0,333.93,367.60,34.4,31.2,0.261,632854.1,632854.1,28362,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733204,1695542.00
03/05/2017 12:00,2,1.010,ACTIVE,210.80,339.95,59.907,1488733203,"274151322000085","219011344069620",30.10,11.30,0,331.23,356.48,30.8,27.8,0.208,860225.0,860225.0,28389,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733205,1695543.00
03/05/2017 12:00,2,1.107,ACTIVE,213.51,348.66,59.970,1488733203,"201051344000633","219011344069620",30.65,7.30,0,334.24,369.10,34.4,31.3,0.274,619727.3,619727.3,28911,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733206,1695544.00
03/05/2017 12:00,2,1.109,ACTIVE,213.29,346.26,59.965,1488733203,"201051344000469","219011344069620",30.95,6.70,0,333.03,369.40,34.8,31.7,0.274,622504.6,622504.6,28873,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733207,1695545.00
03/05/2017 12:00,2,1.117,ACTIVE,211.93,345.36,59.933,1488733203,"201051344000646","219011344069620",30.61,9.70,0,330.63,368.50,34.7,31.5,0.274,617470.3,617470.3,28778,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733208,1695546.00
03/05/2017 12:00,2,1.041,ACTIVE,210.57,345.96,59.949,1488733203,"274151322000052","219011344069620",30.28,12.70,0,330.93,357.68,31.9,28.9,0.217,890155.9,890155.9,28153,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733209,1695547.00
