ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 12:00,2,1.146,ACTIVE,212.61,345.36,59.954,1488733203,"201051344000585","219011344069620",30.83,9.70,0,332.43,368.80,35.8,32.7,0.283,627514.1,627514.1,28935,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733210,1695548.00
03/05/2017 12:00,2,1.092,ACTIVE,212.16,344.15,59.959,1488733203,"201051344001230","219011344069620",31.11,9.70,0,330.93,367.60,34.4,31.3,0.265,621269.9,621269.9,28642,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733211,1695549.00
03/05/2017 12:00,2,1.111,ACTIVE,212.83,345.36,59.959,1488733203,"201051344000582","219011344069620",30.81,9.70,0,332.13,367.60,34.7,31.6,0.261,611500.8,611500.8,28853,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733212,1695550.00
03/05/2017 12:00,2,1.125,ACTIVE,212.16,345.36,59.954,1488733203,"201051344000955","219011344069620",31.17,10.00,0,330.33,368.20,35.6,32.4,0.278,629610.6,629610.6,28739,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733212,1695551.00
03/05/2017 12:00,2,0.664,ACTIVE,210.57,429.82,59.944,1488733203,"274151322000094","219011344069620",40.59,13.70,0,330.93,458.97,27.6,24.7,0.186,730735.1,730735.1,29226,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733213,1695552.00
03/05/2017 12:00,2,1.105,ACTIVE,213.29,346.86,59.949,1488733203,"201051344000579","219011344069620",31.25,7.70,0,334.54,370.00,35.0,31.9,0.265,639662.0,639662.0,28699,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733214,1695553.00
03/05/2017 12:00,2,1.143,ACTIVE,212.16,343.85,59.965,1488733203,"201051344000890","219011344069620",30.99,10.00,0,330.33,369.10,35.9,32.7,0.270,623300.4,623300.4,28866,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733215,1695554.00
03/05/2017 12:00,2,1.113,ACTIVE,212.38,347.46,59.896,1488733203,"201051344000438","219011344069620",31.45,9.70,0,331.83,370.90,35.5,32.3,0.274,626219.5,626219.5,28826,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733216,1695555.00
03/05/2017 12:00,2,1.148,ACTIVE,212.61,342.05,59.954,1488733203,"201051344000417","219011344069620",20.06,9.70,0,331.83,357.08,23.4,20.6,0.177,603487.7,603487.7,29130,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733217,1695556.00
03/05/2017 12:00,2,1.000,ACTIVE,210.80,344.15,59.949,1488733203,"274151322000083","219011344069620",30.59,10.70,0,331.83,357.38,31.0,28.0,0.208,881186.7,881186.7,28207,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733218,1695557.00
03/05/2017 12:00,2,1.062,ACTIVE,211.48,347.16,59.954,1488733203,"274151322000076","219011344069620",31.05,12.00,0,331.83,363.09,33.4,30.3,0.239,938879.7,938879.7,28308,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733219,1695558.00
03/05/2017 12:00,2,1.086,ACTIVE,212.83,345.66,59.944,1488733203,"201051344000868","219011344069620",30.93,7.00,0,333.33,366.70,34.0,30.9,0.261,621199.7,621199.7,28901,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733220,1695559.00
03/05/2017 12:00,2,1.049,ACTIVE,210.57,344.45,59.959,1488733203,"274151322000095","219011344069620",30.77,11.70,0,330.33,361.89,32.7,29.6,0.221,929909.7,929909.7,28427,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733221,1695560.00
03/05/2017 12:00,2,1.084,ACTIVE,212.83,344.45,59.954,1488733203,"201051344000988","219011344069620",20.12,7.00,0,333.63,360.08,22.1,19.5,0.177,577583.0,577583.0,28939,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733222,1695561.00
03/05/2017 12:00,2,1.119,ACTIVE,212.16,344.15,59.933,1488733203,"201051344001025","219011344069620",30.91,9.70,0,331.83,369.70,35.1,32.0,0.265,625023.4,625023.4,29030,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733223,1695562.00
03/05/2017 12:00,2,1.076,ACTIVE,213.06,344.76,59.965,1488733203,"201051344000458","219011344069620",31.11,8.50,0,333.33,369.70,34.0,30.8,0.270,632753.9,632753.9,28518,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733224,1695563.00
03/05/2017 12:00,2,1.086,ACTIVE,213.51,346.56,59.959,1488733203,"201051344000853","219011344069620",30.83,7.30,0,335.14,368.50,33.9,30.8,0.261,632933.7,632933.7,28362,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733224,1695564.00
03/05/2017 12:00,2,1.080,ACTIVE,212.38,345.36,59.954,1488733203,"201051344000685","219011344069620",31.13,9.70,0,331.83,368.50,34.0,30.9,0.274,626320.5,626320.5,28705,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733225,1695565.00
03/05/2017 12:00,2,1.080,ACTIVE,212.61,345.96,59.975,1488733203,"201051344000917","219011344069620",30.97,10.70,0,332.13,369.40,33.9,30.8,0.256,622723.3,622723.3,28697,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733226,1695566.00
03/05/2017 12:00,2,1.074,ACTIVE,212.61,345.96,59.965,1488733203,"201051344001145","219011344069620",31.17,8.50,0,332.43,370.00,34.0,30.9,0.265,630653.7,630653.7,28536,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733227,1695567.00
03/05/2017 12:00,2,1.088,ACTIVE,212.38,346.26,59.965,1488733203,"201051344000651","219011344069620",31.25,9.00,0,333.33,368.20,34.5,31.3,0.265,619538.9,619538.9,28909,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733228,1695568.00
03/05/2017 12:00,2,0.965,ACTIVE,210.80,343.85,59.965,1488733203,"274151322000088","219011344069620",29.80,12.00,0,330.63,355.88,29.1,26.2,0.190,844126.2,844126.2,28432,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733229,1695569.00
03/05/2017 12:00,2,0.672,ACTIVE,211.70,431.02,59.959,1488733203,"274151322000068","219011344069620",40.39,13.70,0,330.63,461.98,27.6,24.7,0.168,731292.7,731292.7,29136,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733230,1695570.00
03/05/2017 12:00,2,1.102,ACTIVE,211.70,343.55,59.959,1488733203,"201051344001135","219011344069620",30.59,10.00,0,331.83,369.10,34.2,31.1,0.274,615618.7,615618.7,28930,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733231,1695571.00
03/05/2017 12:00,2,1.082,ACTIVE,212.38,345.36,59.959,1488733203,"201051344000594","219011344069620",30.85,8.00,0,331.83,369.10,33.8,30.7,0.256,634719.2,634719.2,28775,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733232,1695572.00
03/05/2017 12:00,2,1.090,ACTIVE,212.61,344.45,59.970,1488733203,"201051344001203","219011344069620",30.87,9.70,0,332.73,370.90,34.1,31.0,0.278,623727.2,623727.2,28969,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733233,1695573.00
03/05/2017 12:00,2,0.973,ACTIVE,210.80,344.15,59.959,1488733203,"274151322000054","219011344069620",30.16,13.00,0,330.33,356.48,29.8,26.8,0.194,862411.7,862411.7,28330,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733234,1695574.00
03/05/2017 12:00,2,1.070,ACTIVE,213.06,344.76,59.991,1488733203,"201051344000867","219011344069620",30.65,8.50,0,333.03,368.20,33.3,30.2,0.252,620469.7,620469.7,28935,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733234,1695575.00
03/05/2017 12:00,2,1.111,ACTIVE,212.38,344.45,60.002,1488733203,"201051344001093","219011344069620",30.81,10.00,0,332.43,368.20,34.8,31.6,0.261,622363.4,622363.4,28790,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733235,1695576.00
03/05/2017 12:00,2,1.023,ACTIVE,212.83,345.36,59.970,1488733203,"201051344000900","219011344069620",30.79,7.00,0,333.63,370.30,32.0,29.0,0.252,640886.6,640886.6,28273,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733236,1695577.00
03/05/2017 12:00,2,1.053,ACTIVE,213.06,344.76,59.970,1488733203,"201051344000648","219011344069620",31.29,6.30,0,333.33,368.20,33.4,30.3,0.252,630582.2,630582.2,28350,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733237,1695578.00
03/05/2017 12:00,2,1.049,ACTIVE,213.29,347.16,59.954,1488733203,"201051344000569","219011344069620",31.45,8.00,0,333.63,368.20,33.5,30.4,0.261,642632.6,642632.6,28255,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733238,1695579.00
03/05/2017 12:00,2,1.045,ACTIVE,213.06,344.76,59.996,1488733203,"201051344000983","219011344069620",31.17,7.30,0,333.63,370.00,33.0,29.9,0.261,633750.7,633750.7,28452,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733239,1695580.00
03/05/2017 12:00,2,1.041,ACTIVE,213.06,345.06,59.938,1488733203,"201051344001158","219011344069620",30.73,7.00,0,333.93,367.00,32.4,29.3,0.261,620473.5,620473.5,28810,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733240,1695581.00
03/05/2017 12:00,2,1.061,ACTIVE,213.51,346.26,59.975,1488733203,"201051344000576","219011344069620",30.71,7.30,0,334.24,368.80,33.0,30.0,0.247,633631.7,633631.7,28326,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733241,1695582.00
03/05/2017 12:00,2,0.957,ACTIVE,211.03,344.76,59.959,1488733203,"274151322000087","219011344069620",30.22,15.80,0,331.53,356.48,29.4,26.4,0.190,834034.3,834034.3,28685,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488733242,1695583.00
03/05/2017 12:15,2,1.123,ACTIVE,213.51,346.86,59.938,1488734103,"201051344000645","219011344069620",31.35,7.00,0,332.73,371.21,35.7,32.5,0.274,632863.3,632863.3,28363,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734104,1695584.00
03/05/2017 12:15,2,1.061,ACTIVE,211.03,339.04,59.907,1488734103,"274151322000085","219011344069620",29.96,10.30,0,331.83,359.18,32.2,29.1,0.208,860233.3,860233.3,28390,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734105,1695585.00
03/05/2017 12:15,2,1.141,ACTIVE,213.51,347.46,59.938,1488734103,"201051344000633","219011344069620",31.05,7.30,0,331.83,373.31,35.9,32.7,0.287,619736.5,619736.5,28912,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734106,1695586.00
03/05/2017 12:15,2,1.152,ACTIVE,213.29,346.86,59.986,1488734103,"201051344000469","219011344069620",30.99,6.70,0,332.13,373.61,36.2,33.0,0.287,622513.9,622513.9,28874,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734107,1695587.00
03/05/2017 12:15,2,1.172,ACTIVE,212.16,345.06,59.949,1488734103,"201051344000646","219011344069620",30.79,9.30,0,329.73,372.41,36.6,33.4,0.292,617479.6,617479.6,28779,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734108,1695588.00
03/05/2017 12:15,2,1.086,ACTIVE,210.80,343.25,59.981,1488734103,"274151322000052","219011344069620",30.28,11.70,0,331.23,360.38,33.3,30.2,0.221,890164.5,890164.5,28154,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734109,1695589.00
03/05/2017 12:15,2,1.205,ACTIVE,212.61,346.86,59.949,1488734103,"201051344000585","219011344069620",31.01,9.00,0,331.23,373.91,37.9,34.6,0.292,627523.7,627523.7,28936,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734110,1695590.00
03/05/2017 12:15,2,1.166,ACTIVE,212.38,344.15,59.944,1488734103,"201051344001230","219011344069620",30.95,9.30,0,331.53,372.41,36.6,33.4,0.287,621279.3,621279.3,28643,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734111,1695591.00
03/05/2017 12:15,2,1.186,ACTIVE,213.06,346.56,59.959,1488734103,"201051344000582","219011344069620",30.53,9.00,0,332.13,372.71,36.7,33.5,0.283,611510.1,611510.1,28854,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734112,1695592.00
03/05/2017 12:15,2,1.182,ACTIVE,211.93,346.86,59.938,1488734103,"201051344000955","219011344069620",31.33,9.70,0,332.13,373.61,37.5,34.3,0.296,629620.2,629620.2,28740,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734112,1695593.00
03/05/2017 12:15,2,0.711,ACTIVE,211.25,428.01,59.954,1488734103,"274151322000094","219011344069620",40.35,12.70,0,330.33,457.47,29.0,26.0,0.186,730742.5,730742.5,29227,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734113,1695594.00
03/05/2017 12:15,2,1.152,ACTIVE,213.29,346.56,59.970,1488734103,"201051344000579","219011344069620",31.27,7.30,0,333.63,374.51,36.5,33.3,0.283,639671.4,639671.4,28700,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734114,1695595.00
03/05/2017 12:15,2,1.215,ACTIVE,211.93,344.45,59.949,1488734103,"201051344000890","219011344069620",30.89,9.30,0,330.93,373.91,38.0,34.8,0.292,623310.1,623310.1,28867,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734115,1695596.00
03/05/2017 12:15,2,1.184,ACTIVE,212.38,346.86,59.944,1488734103,"201051344000438","219011344069620",31.29,9.00,0,332.73,377.52,37.5,34.3,0.292,626229.1,626229.1,28827,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734116,1695597.00
03/05/2017 12:15,2,1.195,ACTIVE,212.61,342.95,59.949,1488734103,"201051344000417","219011344069620",20.38,9.00,0,331.53,359.18,24.7,21.9,0.181,603493.8,603493.8,29131,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734117,1695598.00
03/05/2017 12:15,2,1.049,ACTIVE,211.03,343.85,59.949,1488734103,"274151322000083","219011344069620",30.55,10.30,0,330.93,360.99,32.5,29.5,0.221,881195.1,881195.1,28208,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734118,1695599.00
03/05/2017 12:15,2,1.115,ACTIVE,211.70,340.25,59.944,1488734103,"274151322000076","219011344069620",31.11,11.30,0,332.73,368.20,35.1,32.0,0.234,938888.8,938888.8,28309,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734119,1695600.00
03/05/2017 12:15,2,1.145,ACTIVE,212.83,345.36,59.954,1488734103,"201051344000868","219011344069620",30.79,6.70,0,332.73,370.90,35.7,32.5,0.270,621208.9,621208.9,28902,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734120,1695601.00
03/05/2017 12:15,2,1.100,ACTIVE,210.80,344.76,59.912,1488734103,"274151322000095","219011344069620",30.95,10.70,0,330.93,366.10,34.5,31.3,0.230,929918.8,929918.8,28428,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734121,1695602.00
03/05/2017 12:15,2,1.146,ACTIVE,213.06,344.76,59.938,1488734103,"201051344000988","219011344069620",20.06,7.00,0,332.73,361.29,23.3,20.6,0.190,577588.9,577588.9,28940,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734121,1695603.00
03/05/2017 12:15,2,1.197,ACTIVE,212.16,345.36,59.917,1488734103,"201051344001025","219011344069620",30.75,9.00,0,331.53,375.71,37.4,34.1,0.287,625033.0,625033.0,29031,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734122,1695604.00
03/05/2017 12:15,2,1.141,ACTIVE,213.06,345.66,59.954,1488734103,"201051344000458","219011344069620",30.91,8.50,0,332.73,372.11,35.7,32.6,0.283,632763.2,632763.2,28519,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734123,1695605.00
03/05/2017 12:15,2,1.133,ACTIVE,213.51,347.46,59.954,1488734103,"201051344000853","219011344069620",31.05,7.00,0,334.54,374.21,35.6,32.5,0.274,632943.0,632943.0,28363,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734124,1695606.00
03/05/2017 12:15,2,1.172,ACTIVE,212.61,346.26,59.954,1488734103,"201051344000685","219011344069620",30.49,9.30,0,331.83,373.61,36.2,33.0,0.296,626329.9,626329.9,28706,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734125,1695607.00
03/05/2017 12:15,2,1.152,ACTIVE,212.61,346.56,59.959,1488734103,"201051344000917","219011344069620",30.99,10.00,0,331.83,373.31,36.2,33.0,0.283,622732.7,622732.7,28698,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734126,1695608.00
03/05/2017 12:15,2,1.143,ACTIVE,212.38,346.56,59.949,1488734103,"201051344001145","219011344069620",31.29,8.00,0,332.13,376.01,36.3,33.1,0.287,630663.2,630663.2,28537,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734127,1695609.00
03/05/2017 12:15,2,1.174,ACTIVE,212.61,345.96,59.954,1488734103,"201051344000651","219011344069620",30.95,8.50,0,333.03,373.91,36.8,33.6,0.292,619548.5,619548.5,28910,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734128,1695610.00
03/05/2017 12:15,2,1.010,ACTIVE,210.57,342.05,59.944,1488734103,"274151322000088","219011344069620",30.26,11.30,0,329.73,359.18,31.0,28.0,0.203,844134.3,844134.3,28433,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734129,1695611.00
03/05/2017 12:15,2,0.705,ACTIVE,211.48,432.82,59.970,1488734103,"274151322000068","219011344069620",40.93,13.30,0,330.63,465.89,29.2,26.3,0.181,731300.3,731300.3,29137,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734130,1695612.00
03/05/2017 12:15,2,1.168,ACTIVE,212.16,345.06,59.949,1488734103,"201051344001135","219011344069620",30.87,9.30,0,331.23,373.91,36.5,33.3,0.287,615628.2,615628.2,28931,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734131,1695613.00
03/05/2017 12:15,2,1.154,ACTIVE,212.61,345.96,59.944,1488734103,"201051344000594","219011344069620",30.75,7.70,0,331.23,373.01,36.0,32.8,0.274,634728.6,634728.6,28776,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734132,1695614.00
03/05/2017 12:15,2,1.180,ACTIVE,212.61,345.36,59.954,1488734103,"201051344001203","219011344069620",30.53,9.00,0,332.13,374.51,36.5,33.3,0.292,623736.7,623736.7,28970,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734133,1695615.00
03/05/2017 12:15,2,1.037,ACTIVE,210.80,340.85,59.965,1488734103,"274151322000054","219011344069620",30.18,12.30,0,330.33,359.78,31.7,28.7,0.212,862420.0,862420.0,28331,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734134,1695616.00
03/05/2017 12:15,2,1.129,ACTIVE,213.06,345.36,60.007,1488734103,"201051344000867","219011344069620",30.93,8.00,0,331.23,371.81,35.4,32.3,0.265,620479.0,620479.0,28936,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734135,1695617.00
03/05/2017 12:15,2,1.193,ACTIVE,212.38,345.66,59.959,1488734103,"201051344001093","219011344069620",30.87,9.70,0,331.23,373.01,37.4,34.1,0.283,622373.1,622373.1,28791,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734136,1695618.00
03/05/2017 12:15,2,1.090,ACTIVE,212.83,346.26,59.917,1488734103,"201051344000900","219011344069620",30.97,7.00,0,332.73,372.71,34.2,31.1,0.265,640895.6,640895.6,28274,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734137,1695619.00
03/05/2017 12:15,2,1.148,ACTIVE,213.06,345.96,59.949,1488734103,"201051344000648","219011344069620",30.57,6.00,0,332.73,373.01,35.6,32.4,0.274,630591.5,630591.5,28351,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734138,1695620.00
03/05/2017 12:15,2,1.121,ACTIVE,213.29,347.16,59.965,1488734103,"201051344000569","219011344069620",31.39,7.70,0,332.73,373.91,35.7,32.5,0.274,642641.9,642641.9,28256,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734139,1695621.00
03/05/2017 12:15,2,1.111,ACTIVE,213.06,346.86,59.933,1488734103,"201051344000983","219011344069620",31.39,7.30,0,332.73,375.11,35.3,32.2,0.283,633759.9,633759.9,28453,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734140,1695622.00
03/05/2017 12:15,2,1.094,ACTIVE,213.06,346.26,59.975,1488734103,"201051344001158","219011344069620",31.27,6.70,0,332.73,370.90,34.7,31.5,0.274,620482.6,620482.6,28811,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734141,1695623.00
03/05/2017 12:15,2,1.146,ACTIVE,213.51,347.46,59.965,1488734103,"201051344000576","219011344069620",30.47,7.00,0,333.33,373.31,35.5,32.3,0.270,633641.0,633641.0,28327,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734141,1695624.00
03/05/2017 12:15,2,1.029,ACTIVE,210.80,340.25,59.954,1488734103,"274151322000087","219011344069620",30.36,14.30,0,331.53,359.18,31.6,28.6,0.208,834042.6,834042.6,28686,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488734142,1695625.00
03/05/2017 12:30,2,2.504,ACTIVE,215.09,360.69,59.970,1488735004,"201051344000645","219011344069620",31.21,7.70,0,333.33,391.34,79.2,74.5,0.636,632877.0,632877.0,28364,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735005,1695626.00
03/05/2017 12:30,2,2.350,ACTIVE,211.70,355.88,59.954,1488735004,"274151322000085","219011344069620",30.59,11.00,0,332.73,373.91,72.7,68.3,0.495,860245.8,860245.8,28391,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735006,1695627.00
03/05/2017 12:30,2,2.486,ACTIVE,214.64,361.89,59.965,1488735004,"201051344000633","219011344069620",31.39,7.70,0,332.13,394.35,79.1,74.4,0.667,619750.3,619750.3,28913,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735007,1695628.00
03/05/2017 12:30,2,2.500,ACTIVE,214.87,360.69,59.970,1488735004,"201051344000469","219011344069620",31.33,7.30,0,333.03,392.25,79.3,74.7,0.650,622527.7,622527.7,28875,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735008,1695629.00
03/05/2017 12:30,2,2.564,ACTIVE,213.06,347.16,59.954,1488735004,"201051344000646","219011344069620",31.23,10.30,0,331.53,392.25,81.1,76.4,0.380,617493.8,617493.8,28780,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735008,1695630.00
03/05/2017 12:30,2,2.393,ACTIVE,211.48,347.16,59.959,1488735004,"274151322000052","219011344069620",30.95,12.70,0,331.83,375.11,75.0,70.5,0.526,890177.5,890177.5,28155,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735010,1695631.00
03/05/2017 12:30,2,2.635,ACTIVE,213.96,347.46,59.975,1488735004,"201051344000585","219011344069620",31.15,10.30,0,331.23,391.64,83.1,78.3,0.380,627538.4,627538.4,28937,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735011,1695632.00
03/05/2017 12:30,2,2.557,ACTIVE,213.06,350.47,59.959,1488735004,"201051344001230","219011344069620",31.65,10.00,0,330.03,391.04,81.9,77.1,0.376,621293.6,621293.6,28644,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735011,1695633.00
03/05/2017 12:30,2,2.602,ACTIVE,214.19,347.16,59.959,1488735004,"201051344000582","219011344069620",30.87,10.30,0,332.43,390.74,81.3,76.6,0.376,611524.4,611524.4,28855,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735012,1695634.00
03/05/2017 12:30,2,2.604,ACTIVE,213.06,346.56,59.954,1488735004,"201051344000955","219011344069620",31.31,10.70,0,332.73,391.94,82.6,77.8,0.384,629634.7,629634.7,28741,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735013,1695635.00
03/05/2017 12:30,2,1.557,ACTIVE,211.70,448.15,59.965,1488735004,"274151322000094","219011344069620",42.18,13.00,0,329.73,475.20,66.0,61.8,0.455,730754.0,730754.0,29228,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735014,1695636.00
03/05/2017 12:30,2,2.484,ACTIVE,214.87,361.59,59.959,1488735004,"201051344000579","219011344069620",31.59,8.50,0,333.63,393.15,79.5,74.8,0.663,639685.4,639685.4,28701,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735015,1695637.00
03/05/2017 12:30,2,2.641,ACTIVE,213.29,345.96,59.954,1488735004,"201051344000890","219011344069620",31.05,11.00,0,321.01,392.85,83.1,78.3,0.376,623324.8,623324.8,28868,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735016,1695638.00
03/05/2017 12:30,2,2.586,ACTIVE,213.74,349.86,59.970,1488735004,"201051344000438","219011344069620",31.59,10.30,0,331.83,393.15,82.7,77.9,0.380,626243.7,626243.7,28828,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735017,1695639.00
03/05/2017 12:30,2,2.625,ACTIVE,213.51,351.67,59.959,1488735004,"201051344000417","219011344069620",20.26,9.70,0,331.53,372.71,53.8,50.0,0.451,603503.2,603503.2,29132,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735018,1695640.00
03/05/2017 12:30,2,2.377,ACTIVE,211.93,347.16,59.970,1488735004,"274151322000083","219011344069620",30.99,11.30,0,332.43,374.81,74.5,70.0,0.530,881208.1,881208.1,28209,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735019,1695641.00
03/05/2017 12:30,2,2.508,ACTIVE,212.38,355.58,59.959,1488735004,"274151322000076","219011344069620",31.63,12.00,0,333.63,382.93,80.3,75.6,0.314,938902.9,938902.9,28310,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735020,1695642.00
03/05/2017 12:30,2,2.484,ACTIVE,214.19,360.38,59.954,1488735004,"201051344000868","219011344069620",31.29,7.70,0,332.13,390.44,78.7,74.1,0.641,621222.8,621222.8,28903,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735020,1695643.00
03/05/2017 12:30,2,2.498,ACTIVE,211.93,366.70,59.981,1488735004,"274151322000095","219011344069620",31.43,11.70,0,331.53,380.82,79.5,74.8,0.548,929932.7,929932.7,28429,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735021,1695644.00
03/05/2017 12:30,2,2.518,ACTIVE,214.64,355.58,59.965,1488735004,"201051344000988","219011344069620",20.46,7.30,0,331.83,378.42,52.2,48.5,0.429,577598.0,577598.0,28941,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735022,1695645.00
03/05/2017 12:30,2,2.623,ACTIVE,213.51,346.56,59.959,1488735004,"201051344001025","219011344069620",31.19,10.70,0,331.23,391.64,82.8,78.0,0.376,625047.8,625047.8,29032,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735023,1695646.00
03/05/2017 12:30,2,2.477,ACTIVE,214.64,360.08,59.959,1488735004,"201051344000458","219011344069620",31.25,9.00,0,332.73,391.94,78.4,73.8,0.658,632777.1,632777.1,28520,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735024,1695647.00
03/05/2017 12:30,2,2.488,ACTIVE,215.09,362.19,59.970,1488735004,"201051344000853","219011344069620",31.33,8.00,0,334.24,396.15,78.9,74.3,0.658,632957.0,632957.0,28364,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735025,1695648.00
03/05/2017 12:30,2,2.561,ACTIVE,213.51,348.36,59.970,1488735004,"201051344000685","219011344069620",31.45,10.30,0,331.53,391.64,81.6,76.8,0.384,626344.4,626344.4,28707,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735026,1695649.00
03/05/2017 12:30,2,2.566,ACTIVE,213.96,347.76,59.954,1488735004,"201051344000917","219011344069620",31.37,11.30,0,331.83,391.34,81.6,76.9,0.376,622747.2,622747.2,28699,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735027,1695650.00
03/05/2017 12:30,2,2.588,ACTIVE,213.51,347.76,59.986,1488735004,"201051344001145","219011344069620",31.17,9.70,0,332.43,391.64,81.7,76.9,0.371,630677.7,630677.7,28538,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735028,1695651.00
03/05/2017 12:30,2,2.574,ACTIVE,213.96,348.06,59.949,1488735004,"201051344000651","219011344069620",31.49,10.00,0,331.53,391.34,82.0,77.2,0.371,619563.2,619563.2,28911,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735029,1695652.00
03/05/2017 12:30,2,2.303,ACTIVE,211.25,356.18,59.954,1488735004,"274151322000088","219011344069620",30.65,12.00,0,331.83,373.61,71.5,67.1,0.486,844146.9,844146.9,28434,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735030,1695653.00
03/05/2017 12:30,2,1.537,ACTIVE,211.93,459.87,59.959,1488735004,"274151322000068","219011344069620",42.32,14.00,0,330.93,479.71,66.2,62.0,0.442,731311.9,731311.9,29138,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735030,1695654.00
03/05/2017 12:30,2,2.572,ACTIVE,213.29,346.26,59.954,1488735004,"201051344001135","219011344069620",31.13,10.70,0,331.53,390.44,81.1,76.3,0.371,615642.8,615642.8,28932,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735031,1695655.00
03/05/2017 12:30,2,2.486,ACTIVE,213.96,360.08,59.970,1488735004,"201051344000594","219011344069620",31.31,8.50,0,332.13,392.85,78.9,74.2,0.645,634742.8,634742.8,28777,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735032,1695656.00
03/05/2017 12:30,2,2.549,ACTIVE,213.74,349.56,59.959,1488735004,"201051344001203","219011344069620",31.65,10.30,0,332.73,391.94,81.7,77.0,0.380,623751.4,623751.4,28971,0,0,0,L,1122011218,0,123.36,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735033,1695657.00
03/05/2017 12:30,2,2.324,ACTIVE,211.93,352.87,59.970,1488735004,"274151322000054","219011344069620",30.63,13.00,0,331.83,374.51,72.1,67.6,0.508,862432.8,862432.8,28332,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735034,1695658.00
03/05/2017 12:30,2,2.449,ACTIVE,214.41,358.88,59.970,1488735004,"201051344000867","219011344069620",31.35,9.30,0,330.93,390.14,77.7,73.1,0.623,620493.0,620493.0,28937,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735035,1695659.00
03/05/2017 12:30,2,2.578,ACTIVE,213.51,347.76,59.965,1488735004,"201051344001093","219011344069620",31.41,11.30,0,331.53,392.25,82.1,77.3,0.362,622388.0,622388.0,28792,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735036,1695660.00
03/05/2017 12:30,2,2.422,ACTIVE,214.41,361.59,59.965,1488735004,"201051344000900","219011344069620",31.41,7.70,0,332.73,391.94,77.1,72.5,0.636,640909.5,640909.5,28275,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735037,1695661.00
03/05/2017 12:30,2,2.449,ACTIVE,214.41,360.99,59.933,1488735004,"201051344000648","219011344069620",31.25,6.70,0,333.33,391.94,77.6,72.9,0.628,630605.6,630605.6,28352,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735038,1695662.00
03/05/2017 12:30,2,2.461,ACTIVE,214.87,360.99,59.965,1488735004,"201051344000569","219011344069620",31.19,8.50,0,334.84,391.94,77.8,73.1,0.641,642656.0,642656.0,28257,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735039,1695663.00
03/05/2017 12:30,2,2.436,ACTIVE,214.64,360.99,59.959,1488735004,"201051344000983","219011344069620",31.43,8.00,0,334.54,392.25,77.5,72.9,0.650,633774.0,633774.0,28454,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735040,1695664.00
03/05/2017 12:30,2,2.449,ACTIVE,214.87,360.38,59.970,1488735004,"201051344001158","219011344069620",31.01,7.30,0,332.73,391.94,77.0,72.4,0.641,620496.5,620496.5,28812,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735041,1695665.00
03/05/2017 12:30,2,2.447,ACTIVE,215.09,362.49,60.002,1488735004,"201051344000576","219011344069620",31.23,7.70,0,333.33,394.95,77.4,72.8,0.628,633655.1,633655.1,28328,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735041,1695666.00
03/05/2017 12:30,2,2.309,ACTIVE,211.70,348.36,59.970,1488735004,"274151322000087","219011344069620",30.67,15.00,0,332.43,374.51,71.8,67.4,0.486,834055.6,834055.6,28687,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735042,1695667.00
03/05/2017 12:45,2,1.404,ACTIVE,214.19,349.86,59.965,1488735903,"201051344000645","219011344069620",30.49,9.00,0,318.91,392.85,43.4,40.0,0.345,632892.7,632892.7,28365,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735904,1695668.00
03/05/2017 12:45,2,1.299,ACTIVE,211.25,346.56,59.959,1488735903,"274151322000085","219011344069620",29.74,11.70,0,329.73,377.22,39.2,35.9,0.265,860260.1,860260.1,28392,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735905,1695669.00
03/05/2017 12:45,2,1.391,ACTIVE,213.96,351.37,59.981,1488735903,"201051344000633","219011344069620",30.97,9.00,0,318.91,394.35,43.6,40.2,0.358,619765.9,619765.9,28914,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735906,1695670.00
03/05/2017 12:45,2,1.416,ACTIVE,213.74,349.56,59.959,1488735903,"201051344000469","219011344069620",30.59,8.00,0,318.61,393.15,43.9,40.5,0.358,622543.4,622543.4,28876,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735907,1695671.00
03/05/2017 12:45,2,1.422,ACTIVE,212.38,347.76,59.965,1488735903,"201051344000646","219011344069620",30.63,11.00,0,318.91,390.14,44.1,40.7,0.362,617509.8,617509.8,28781,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735908,1695672.00
03/05/2017 12:45,2,1.344,ACTIVE,210.57,346.86,59.954,1488735903,"274151322000052","219011344069620",30.12,13.70,0,328.82,378.12,41.0,37.6,0.278,890192.3,890192.3,28156,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735909,1695673.00
03/05/2017 12:45,2,1.482,ACTIVE,212.83,348.66,59.970,1488735903,"201051344000585","219011344069620",30.47,11.00,0,318.30,389.54,45.8,42.3,0.371,627554.8,627554.8,28938,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735910,1695674.00
03/05/2017 12:45,2,1.438,ACTIVE,212.38,346.56,59.965,1488735903,"201051344001230","219011344069620",30.53,10.70,0,318.91,388.94,44.5,41.0,0.358,621309.7,621309.7,28645,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735911,1695675.00
03/05/2017 12:45,2,1.449,ACTIVE,213.29,349.26,60.023,1488735903,"201051344000582","219011344069620",30.36,10.70,0,319.21,390.44,44.6,41.1,0.345,611540.4,611540.4,28856,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735912,1695676.00
03/05/2017 12:45,2,1.465,ACTIVE,212.38,347.46,59.965,1488735903,"201051344000955","219011344069620",30.69,11.30,0,320.11,389.84,45.5,42.0,0.371,629651.0,629651.0,28742,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735913,1695677.00
03/05/2017 12:45,2,0.887,ACTIVE,211.25,429.82,59.959,1488735903,"274151322000094","219011344069620",39.92,13.70,0,409.38,482.42,36.0,32.8,0.247,730767.0,730767.0,29229,0,0,0,L,1151911521,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735914,1695678.00
03/05/2017 12:45,2,1.426,ACTIVE,213.96,350.47,59.949,1488735903,"201051344000579","219011344069620",31.11,9.30,0,318.91,393.15,44.9,41.4,0.358,639701.1,639701.1,28702,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735915,1695679.00
03/05/2017 12:45,2,1.484,ACTIVE,212.38,347.46,59.959,1488735903,"201051344000890","219011344069620",30.69,11.00,0,319.51,390.14,46.2,42.7,0.367,623341.2,623341.2,28869,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735916,1695680.00
03/05/2017 12:45,2,1.453,ACTIVE,212.83,348.06,59.959,1488735903,"201051344000438","219011344069620",31.11,11.00,0,317.70,392.55,45.9,42.3,0.371,626260.0,626260.0,28829,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735917,1695681.00
03/05/2017 12:45,2,1.479,ACTIVE,212.83,344.45,59.959,1488735903,"201051344000417","219011344069620",20.16,10.30,0,332.13,378.12,30.2,27.2,0.234,603513.7,603513.7,29133,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735918,1695682.00
03/05/2017 12:45,2,1.330,ACTIVE,211.03,339.95,59.965,1488735903,"274151322000083","219011344069620",30.51,12.00,0,327.32,376.92,41.1,37.7,0.283,881222.7,881222.7,28210,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735919,1695683.00
03/05/2017 12:45,2,1.406,ACTIVE,211.70,347.76,59.965,1488735903,"274151322000076","219011344069620",31.11,13.00,0,328.82,383.53,44.3,40.8,0.305,938918.6,938918.6,28311,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735919,1695684.00
03/05/2017 12:45,2,1.436,ACTIVE,213.29,349.26,59.912,1488735903,"201051344000868","219011344069620",30.61,8.50,0,317.40,391.04,44.5,41.0,0.358,621238.4,621238.4,28904,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735920,1695685.00
03/05/2017 12:45,2,1.404,ACTIVE,210.80,341.45,59.970,1488735903,"274151322000095","219011344069620",30.79,12.70,0,330.03,380.82,43.8,40.4,0.287,929948.2,929948.2,28430,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735921,1695686.00
03/05/2017 12:45,2,1.441,ACTIVE,213.51,347.46,59.954,1488735903,"201051344000988","219011344069620",20.10,8.00,0,335.44,379.62,29.4,26.4,0.234,577608.1,577608.1,28942,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735922,1695687.00
03/05/2017 12:45,2,1.506,ACTIVE,212.61,347.46,59.970,1488735903,"201051344001025","219011344069620",30.61,10.70,0,318.61,389.84,46.7,43.1,0.371,625064.1,625064.1,29033,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735923,1695688.00
03/05/2017 12:45,2,1.424,ACTIVE,213.51,349.26,59.965,1488735903,"201051344000458","219011344069620",31.17,10.00,0,318.61,391.94,44.9,41.4,0.376,632792.6,632792.6,28521,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735924,1695689.00
03/05/2017 12:45,2,1.436,ACTIVE,213.96,351.07,59.965,1488735903,"201051344000853","219011344069620",31.07,9.00,0,321.61,395.55,45.2,41.7,0.362,632972.6,632972.6,28365,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735925,1695690.00
