ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 12:45,2,1.461,ACTIVE,212.83,349.26,59.965,1488735903,"201051344000685","219011344069620",30.89,10.70,0,319.21,388.94,45.7,42.2,0.384,626360.4,626360.4,28708,0,0,0,L,1122011218,0,122.91,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735926,1695691.00
03/05/2017 12:45,2,1.477,ACTIVE,212.83,349.56,59.970,1488735903,"201051344000917","219011344069620",30.63,11.70,0,320.71,389.54,45.9,42.3,0.371,622763.3,622763.3,28700,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735927,1695692.00
03/05/2017 12:45,2,1.480,ACTIVE,212.61,348.96,59.965,1488735903,"201051344001145","219011344069620",30.65,10.00,0,320.41,391.34,46.0,42.5,0.367,630693.8,630693.8,28539,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735928,1695693.00
03/05/2017 12:45,2,1.494,ACTIVE,213.06,349.26,59.986,1488735903,"201051344000651","219011344069620",30.73,10.30,0,318.61,390.14,46.6,43.0,0.376,619579.3,619579.3,28912,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735928,1695694.00
03/05/2017 12:45,2,1.320,ACTIVE,210.80,341.15,59.986,1488735903,"274151322000088","219011344069620",29.98,12.30,0,328.52,376.92,40.1,36.8,0.274,844160.9,844160.9,28435,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735929,1695695.00
03/05/2017 12:45,2,0.891,ACTIVE,211.70,445.45,59.959,1488735903,"274151322000068","219011344069620",41.53,14.30,0,412.08,486.62,37.9,34.6,0.252,731324.8,731324.8,29139,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735930,1695696.00
03/05/2017 12:45,2,1.492,ACTIVE,212.61,348.06,60.007,1488735903,"201051344001135","219011344069620",30.71,11.00,0,320.41,389.54,46.4,42.9,0.380,615658.7,615658.7,28933,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735931,1695697.00
03/05/2017 12:45,2,1.459,ACTIVE,213.06,349.86,59.965,1488735903,"201051344000594","219011344069620",31.07,9.30,0,319.21,391.94,46.0,42.4,0.367,634758.3,634758.3,28778,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735932,1695698.00
03/05/2017 12:45,2,1.498,ACTIVE,212.83,348.06,59.965,1488735903,"201051344001203","219011344069620",30.85,10.70,0,317.10,390.74,46.8,43.3,0.384,623767.5,623767.5,28972,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735933,1695699.00
03/05/2017 12:45,2,1.348,ACTIVE,210.80,341.45,59.949,1488735903,"274151322000054","219011344069620",30.18,14.00,0,328.52,377.82,41.1,37.8,0.283,862446.9,862446.9,28333,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735934,1695700.00
03/05/2017 12:45,2,1.471,ACTIVE,213.74,348.96,59.965,1488735903,"201051344000867","219011344069620",30.43,10.00,0,318.91,390.14,45.3,41.8,0.358,620508.4,620508.4,28938,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735935,1695701.00
03/05/2017 12:45,2,1.523,ACTIVE,212.83,349.26,59.965,1488735903,"201051344001093","219011344069620",30.79,11.00,0,319.21,389.54,47.6,44.0,0.358,622404.2,622404.2,28793,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735936,1695702.00
03/05/2017 12:45,2,1.436,ACTIVE,213.51,350.47,59.970,1488735903,"201051344000900","219011344069620",30.71,8.50,0,318.30,392.25,44.7,41.3,0.367,640924.7,640924.7,28276,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735937,1695703.00
03/05/2017 12:45,2,1.480,ACTIVE,213.74,349.86,59.970,1488735903,"201051344000648","219011344069620",30.51,7.30,0,319.21,391.94,45.8,42.3,0.367,630620.9,630620.9,28353,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735938,1695704.00
03/05/2017 12:45,2,1.463,ACTIVE,213.74,349.56,59.959,1488735903,"201051344000569","219011344069620",31.09,9.30,0,319.21,391.94,46.1,42.6,0.371,642671.5,642671.5,28258,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735939,1695705.00
03/05/2017 12:45,2,1.461,ACTIVE,213.74,349.56,59.959,1488735903,"201051344000983","219011344069620",31.03,9.30,0,318.30,392.55,45.9,42.4,0.376,633789.4,633789.4,28455,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735939,1695706.00
03/05/2017 12:45,2,1.449,ACTIVE,213.74,349.86,59.970,1488735903,"201051344001158","219011344069620",30.83,8.00,0,318.91,391.64,45.3,41.8,0.376,620511.7,620511.7,28813,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735940,1695707.00
03/05/2017 12:45,2,1.469,ACTIVE,213.96,351.07,59.965,1488735903,"201051344000576","219011344069620",30.73,8.50,0,320.41,394.65,45.7,42.2,0.371,633670.5,633670.5,28329,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735941,1695708.00
03/05/2017 12:45,2,1.361,ACTIVE,211.03,341.15,59.959,1488735903,"274151322000087","219011344069620",30.16,15.80,0,328.82,376.92,41.7,38.3,0.270,834069.6,834069.6,28688,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488735942,1695709.00
03/05/2017 13:00,2,1.240,ACTIVE,213.51,348.06,59.986,1488736804,"201051344000645","219011344069620",30.63,7.70,0,334.54,369.10,38.5,35.2,0.305,632900.9,632900.9,28366,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736805,1695710.00
03/05/2017 13:00,2,1.133,ACTIVE,211.03,340.85,59.986,1488736804,"274151322000085","219011344069620",30.24,10.70,0,332.43,357.38,34.7,31.6,0.225,860267.3,860267.3,28393,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736806,1695711.00
03/05/2017 13:00,2,1.219,ACTIVE,213.51,349.26,60.034,1488736804,"201051344000633","219011344069620",31.31,8.00,0,333.63,370.00,38.7,35.4,0.309,619774.1,619774.1,28915,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736807,1695712.00
03/05/2017 13:00,2,1.236,ACTIVE,213.29,347.76,60.002,1488736804,"201051344000469","219011344069620",31.09,7.30,0,333.33,368.80,39.0,35.7,0.309,622551.7,622551.7,28877,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736808,1695713.00
03/05/2017 13:00,2,1.275,ACTIVE,212.16,346.26,59.933,1488736804,"201051344000646","219011344069620",30.91,10.00,0,331.23,367.90,40.0,36.7,0.323,617518.3,617518.3,28782,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736809,1695714.00
03/05/2017 13:00,2,1.172,ACTIVE,210.57,341.15,59.981,1488736804,"274151322000052","219011344069620",30.40,12.00,0,329.73,358.28,36.1,32.9,0.243,890199.9,890199.9,28157,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736810,1695715.00
03/05/2017 13:00,2,1.305,ACTIVE,212.38,347.76,59.991,1488736804,"201051344000585","219011344069620",31.29,10.00,0,332.73,368.80,41.3,38.0,0.323,627563.6,627563.6,28939,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736811,1695716.00
03/05/2017 13:00,2,1.275,ACTIVE,212.16,345.66,60.023,1488736804,"201051344001230","219011344069620",30.75,9.70,0,330.33,367.00,39.8,36.5,0.318,621318.1,621318.1,28646,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736812,1695717.00
03/05/2017 13:00,2,1.291,ACTIVE,212.83,346.56,60.012,1488736804,"201051344000582","219011344069620",30.61,9.70,0,331.83,368.80,40.1,36.7,0.314,611548.9,611548.9,28857,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736812,1695718.00
03/05/2017 13:00,2,1.301,ACTIVE,211.93,345.96,60.002,1488736804,"201051344000955","219011344069620",31.09,10.30,0,330.63,367.30,41.0,37.6,0.327,629659.8,629659.8,28743,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736813,1695719.00
03/05/2017 13:00,2,0.770,ACTIVE,211.03,429.52,59.986,1488736804,"274151322000094","219011344069620",40.18,13.00,0,330.03,454.16,31.4,28.4,0.203,730773.5,730773.5,29230,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736814,1695720.00
03/05/2017 13:00,2,1.252,ACTIVE,213.29,347.76,59.991,1488736804,"201051344000579","219011344069620",31.09,8.50,0,334.84,368.80,39.5,36.2,0.309,639709.5,639709.5,28703,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736815,1695721.00
03/05/2017 13:00,2,1.309,ACTIVE,211.93,345.96,59.986,1488736804,"201051344000890","219011344069620",31.13,10.00,0,330.63,367.90,41.3,37.9,0.318,623350.0,623350.0,28870,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736816,1695722.00
03/05/2017 13:00,2,1.289,ACTIVE,212.61,348.06,59.986,1488736804,"201051344000438","219011344069620",31.33,9.70,0,332.13,370.30,41.0,37.6,0.327,626268.7,626268.7,28830,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736817,1695723.00
03/05/2017 13:00,2,1.309,ACTIVE,212.61,342.65,60.018,1488736804,"201051344000417","219011344069620",20.34,9.70,0,331.83,357.98,27.0,24.1,0.203,603519.3,603519.3,29134,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736818,1695724.00
03/05/2017 13:00,2,1.156,ACTIVE,210.80,344.76,59.981,1488736804,"274151322000083","219011344069620",30.28,10.70,0,332.13,357.98,35.4,32.3,0.247,881230.1,881230.1,28211,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736819,1695725.00
03/05/2017 13:00,2,1.209,ACTIVE,211.48,343.25,59.986,1488736804,"274151322000076","219011344069620",31.29,11.70,0,333.33,361.89,38.3,35.0,0.261,938926.7,938926.7,28312,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736820,1695726.00
03/05/2017 13:00,2,1.223,ACTIVE,212.83,347.16,59.954,1488736804,"201051344000868","219011344069620",31.09,7.70,0,332.43,368.50,38.5,35.3,0.301,621246.6,621246.6,28905,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736821,1695727.00
03/05/2017 13:00,2,1.211,ACTIVE,210.80,348.36,59.986,1488736804,"274151322000095","219011344069620",30.75,11.30,0,331.23,359.78,37.7,34.5,0.256,929956.1,929956.1,28431,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736821,1695728.00
03/05/2017 13:00,2,1.258,ACTIVE,213.06,345.36,60.002,1488736804,"201051344000988","219011344069620",19.82,7.70,0,333.03,360.99,25.3,22.5,0.199,577613.3,577613.3,28943,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736822,1695729.00
03/05/2017 13:00,2,1.299,ACTIVE,212.38,346.56,59.996,1488736804,"201051344001025","219011344069620",31.21,9.70,0,331.83,368.50,41.1,37.8,0.314,625072.8,625072.8,29034,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736823,1695730.00
03/05/2017 13:00,2,1.229,ACTIVE,213.06,347.16,59.991,1488736804,"201051344000458","219011344069620",31.07,9.30,0,334.24,369.10,38.7,35.4,0.314,632800.8,632800.8,28522,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736824,1695731.00
03/05/2017 13:00,2,1.230,ACTIVE,213.74,348.66,59.975,1488736804,"201051344000853","219011344069620",31.11,8.00,0,334.54,370.90,38.8,35.6,0.301,632980.8,632980.8,28366,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736825,1695732.00
03/05/2017 13:00,2,1.268,ACTIVE,212.61,347.46,59.986,1488736804,"201051344000685","219011344069620",31.13,10.00,0,332.13,368.80,40.0,36.7,0.327,626368.9,626368.9,28709,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736826,1695733.00
03/05/2017 13:00,2,1.271,ACTIVE,212.61,347.46,59.933,1488736804,"201051344000917","219011344069620",31.01,10.70,0,331.23,368.80,40.0,36.7,0.314,622771.7,622771.7,28701,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736827,1695734.00
03/05/2017 13:00,2,1.270,ACTIVE,212.61,346.86,59.975,1488736804,"201051344001145","219011344069620",31.07,9.00,0,332.73,368.50,40.0,36.7,0.318,630702.3,630702.3,28540,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736828,1695735.00
03/05/2017 13:00,2,1.291,ACTIVE,212.61,346.86,59.981,1488736804,"201051344000651","219011344069620",31.09,9.30,0,332.73,368.50,40.7,37.4,0.323,619587.9,619587.9,28913,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736829,1695736.00
03/05/2017 13:00,2,1.104,ACTIVE,210.80,342.05,59.975,1488736804,"274151322000088","219011344069620",30.28,11.30,0,330.93,356.78,33.9,30.7,0.225,844168.0,844168.0,28436,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736830,1695737.00
03/05/2017 13:00,2,0.777,ACTIVE,211.70,431.02,59.981,1488736804,"274151322000068","219011344069620",40.45,13.70,0,330.93,458.97,31.9,28.9,0.199,731331.4,731331.4,29140,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736831,1695738.00
03/05/2017 13:00,2,1.285,ACTIVE,212.16,345.36,59.975,1488736804,"201051344001135","219011344069620",30.97,10.00,0,331.83,369.10,40.3,37.0,0.318,615667.3,615667.3,28934,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736832,1695739.00
03/05/2017 13:00,2,1.234,ACTIVE,212.83,347.16,59.949,1488736804,"201051344000594","219011344069620",31.17,8.50,0,332.43,369.40,39.0,35.7,0.305,634766.6,634766.6,28779,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736833,1695740.00
03/05/2017 13:00,2,1.287,ACTIVE,212.61,345.96,59.981,1488736804,"201051344001203","219011344069620",30.91,9.70,0,332.73,369.70,40.4,37.0,0.327,623776.1,623776.1,28973,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736834,1695741.00
03/05/2017 13:00,2,1.133,ACTIVE,210.57,339.04,59.975,1488736804,"274151322000054","219011344069620",30.22,12.70,0,331.53,357.68,34.7,31.6,0.234,862454.2,862454.2,28334,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736835,1695742.00
03/05/2017 13:00,2,1.219,ACTIVE,213.29,346.26,59.959,1488736804,"201051344000867","219011344069620",31.15,9.30,0,333.33,369.10,38.5,35.2,0.296,620516.5,620516.5,28939,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736836,1695743.00
03/05/2017 13:00,2,1.303,ACTIVE,212.61,346.86,59.981,1488736804,"201051344001093","219011344069620",31.05,10.00,0,331.83,369.10,41.0,37.6,0.309,622412.9,622412.9,28794,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736837,1695744.00
03/05/2017 13:00,2,1.195,ACTIVE,212.83,347.76,59.954,1488736804,"201051344000900","219011344069620",30.83,7.70,0,333.03,369.70,37.4,34.1,0.301,640932.5,640932.5,28277,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736837,1695745.00
03/05/2017 13:00,2,1.221,ACTIVE,213.29,346.86,59.970,1488736804,"201051344000648","219011344069620",31.13,6.70,0,334.24,370.00,38.5,35.3,0.301,630629.1,630629.1,28354,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736838,1695746.00
03/05/2017 13:00,2,1.236,ACTIVE,213.29,347.46,59.986,1488736804,"201051344000569","219011344069620",30.89,8.50,0,334.24,370.60,38.7,35.4,0.305,642679.7,642679.7,28259,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736839,1695747.00
03/05/2017 13:00,2,1.211,ACTIVE,213.29,347.16,59.975,1488736804,"201051344000983","219011344069620",31.25,8.00,0,333.33,369.70,38.4,35.1,0.314,633797.5,633797.5,28456,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736840,1695748.00
03/05/2017 13:00,2,1.213,ACTIVE,213.29,348.06,59.949,1488736804,"201051344001158","219011344069620",30.81,7.30,0,333.93,370.30,37.9,34.6,0.305,620519.7,620519.7,28814,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736841,1695749.00
03/05/2017 13:00,2,1.230,ACTIVE,213.74,348.96,59.996,1488736804,"201051344000576","219011344069620",30.79,7.70,0,334.24,370.00,38.4,35.2,0.301,633678.6,633678.6,28330,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736842,1695750.00
03/05/2017 13:00,2,1.137,ACTIVE,211.25,347.16,59.959,1488736804,"274151322000087","219011344069620",30.06,14.30,0,332.13,357.38,34.6,31.5,0.212,834076.9,834076.9,28689,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488736843,1695751.00
03/05/2017 13:15,2,1.033,ACTIVE,213.74,346.26,59.975,1488737703,"201051344000645","219011344069620",30.83,7.30,0,334.54,364.59,32.3,29.3,0.243,632908.8,632908.8,28367,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737704,1695752.00
03/05/2017 13:15,2,0.953,ACTIVE,211.03,344.76,59.975,1488737703,"274151322000085","219011344069620",29.64,10.30,0,332.43,353.77,28.6,25.6,0.186,860274.3,860274.3,28394,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737705,1695753.00
03/05/2017 13:15,2,1.037,ACTIVE,213.74,347.46,59.981,1488737703,"201051344000633","219011344069620",30.95,7.30,0,332.73,367.00,32.6,29.5,0.252,619782.1,619782.1,28916,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737706,1695754.00
03/05/2017 13:15,2,1.047,ACTIVE,213.51,346.56,59.959,1488737703,"201051344000469","219011344069620",30.79,7.00,0,333.63,367.00,32.7,29.7,0.252,622559.7,622559.7,28878,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737707,1695755.00
03/05/2017 13:15,2,1.049,ACTIVE,212.16,344.45,59.959,1488737703,"201051344000646","219011344069620",30.53,9.70,0,330.93,363.69,32.5,29.4,0.256,617526.4,617526.4,28783,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737708,1695756.00
03/05/2017 13:15,2,0.973,ACTIVE,210.80,339.34,59.965,1488737703,"274151322000052","219011344069620",30.32,11.70,0,331.83,354.97,29.9,26.9,0.203,890207.2,890207.2,28158,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737709,1695757.00
03/05/2017 13:15,2,1.064,ACTIVE,212.61,344.76,59.965,1488737703,"201051344000585","219011344069620",31.17,9.30,0,331.83,365.80,33.6,30.5,0.256,627572.1,627572.1,28940,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737710,1695758.00
03/05/2017 13:15,2,1.018,ACTIVE,212.16,342.65,59.965,1488737703,"201051344001230","219011344069620",30.85,9.30,0,329.73,363.39,31.8,28.7,0.234,621326.1,621326.1,28647,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737711,1695759.00
03/05/2017 13:15,2,1.045,ACTIVE,213.06,344.45,59.975,1488737703,"201051344000582","219011344069620",30.43,9.30,0,331.83,364.89,32.2,29.2,0.243,611557.0,611557.0,28858,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737712,1695760.00
03/05/2017 13:15,2,1.068,ACTIVE,211.93,343.55,59.970,1488737703,"201051344000955","219011344069620",30.83,10.00,0,330.93,365.49,33.4,30.3,0.261,629668.1,629668.1,28744,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737713,1695761.00
03/05/2017 13:15,2,0.631,ACTIVE,211.03,427.41,59.954,1488737703,"274151322000094","219011344069620",40.02,12.70,0,330.63,452.36,25.6,22.8,0.164,730779.7,730779.7,29231,0,0,0,L,1151911521,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737713,1695762.00
03/05/2017 13:15,2,1.059,ACTIVE,213.51,346.26,59.996,1488737703,"201051344000579","219011344069620",30.87,8.00,0,334.24,365.49,33.1,30.1,0.247,639717.7,639717.7,28704,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737714,1695763.00
03/05/2017 13:15,2,1.064,ACTIVE,212.16,342.95,59.965,1488737703,"201051344000890","219011344069620",30.99,9.70,0,330.63,364.59,33.5,30.4,0.243,623358.4,623358.4,28871,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737715,1695764.00
03/05/2017 13:15,2,1.055,ACTIVE,212.38,345.06,59.954,1488737703,"201051344000438","219011344069620",31.19,9.30,0,332.43,367.60,33.4,30.3,0.252,626277.1,626277.1,28831,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737716,1695765.00
03/05/2017 13:15,2,1.090,ACTIVE,212.61,341.15,59.965,1488737703,"201051344000417","219011344069620",19.90,9.30,0,331.83,355.58,22.0,19.3,0.159,603524.6,603524.6,29135,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737717,1695766.00
03/05/2017 13:15,2,0.943,ACTIVE,211.48,344.15,59.965,1488737703,"274151322000083","219011344069620",30.30,10.30,0,332.13,354.97,28.9,26.0,0.190,881237.3,881237.3,28212,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737718,1695767.00
03/05/2017 13:15,2,0.994,ACTIVE,211.70,346.56,59.949,1488737703,"274151322000076","219011344069620",31.07,11.30,0,333.03,358.58,31.3,28.3,0.217,938934.5,938934.5,28313,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737719,1695768.00
03/05/2017 13:15,2,1.027,ACTIVE,213.06,345.36,59.944,1488737703,"201051344000868","219011344069620",30.69,7.30,0,333.63,363.99,31.9,28.9,0.239,621254.5,621254.5,28906,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737720,1695769.00
03/05/2017 13:15,2,1.000,ACTIVE,211.03,345.66,59.938,1488737703,"274151322000095","219011344069620",30.22,11.00,0,332.13,355.58,30.6,27.6,0.203,929963.8,929963.8,28432,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737721,1695770.00
03/05/2017 13:15,2,1.027,ACTIVE,213.29,344.76,59.970,1488737703,"201051344000988","219011344069620",20.02,7.30,0,333.33,357.38,20.9,18.2,0.164,577618.3,577618.3,28944,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737722,1695771.00
03/05/2017 13:15,2,1.047,ACTIVE,212.16,342.95,59.996,1488737703,"201051344001025","219011344069620",31.03,9.30,0,331.83,366.10,33.0,29.9,0.247,625081.1,625081.1,29035,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737723,1695772.00
03/05/2017 13:15,2,1.031,ACTIVE,213.29,345.36,59.970,1488737703,"201051344000458","219011344069620",30.67,9.00,0,333.63,364.89,32.1,29.1,0.256,632808.8,632808.8,28523,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737724,1695773.00
03/05/2017 13:15,2,1.018,ACTIVE,213.74,346.56,59.970,1488737703,"201051344000853","219011344069620",30.99,7.70,0,334.54,366.40,32.0,28.9,0.243,632988.7,632988.7,28367,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737725,1695774.00
03/05/2017 13:15,2,1.018,ACTIVE,212.38,344.45,59.970,1488737703,"201051344000685","219011344069620",30.89,9.30,0,331.53,365.19,31.9,28.8,0.256,626377.0,626377.0,28710,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737725,1695775.00
03/05/2017 13:15,2,1.008,ACTIVE,212.61,344.76,59.975,1488737703,"201051344000917","219011344069620",30.65,10.30,0,332.13,363.99,31.4,28.3,0.234,622779.7,622779.7,28702,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737726,1695776.00
03/05/2017 13:15,2,0.992,ACTIVE,212.61,344.45,59.970,1488737703,"201051344001145","219011344069620",31.19,9.00,0,332.43,364.89,31.4,28.4,0.239,630710.3,630710.3,28541,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737727,1695777.00
03/05/2017 13:15,2,1.027,ACTIVE,212.61,344.45,59.991,1488737703,"201051344000651","219011344069620",31.15,9.00,0,332.43,365.19,32.4,29.3,0.247,619596.2,619596.2,28914,0,0,0,L,1122011218,0,122.46,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737728,1695778.00
03/05/2017 13:15,2,0.902,ACTIVE,210.80,339.34,59.965,1488737703,"274151322000088","219011344069620",29.86,11.30,0,330.93,353.47,27.3,24.4,0.177,844174.7,844174.7,28437,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737729,1695779.00
03/05/2017 13:15,2,0.633,ACTIVE,211.70,425.31,59.975,1488737703,"274151322000068","219011344069620",40.20,13.70,0,330.93,455.97,25.8,23.0,0.159,731337.8,731337.8,29141,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737730,1695780.00
03/05/2017 13:15,2,1.033,ACTIVE,211.93,342.95,60.007,1488737703,"201051344001135","219011344069620",30.73,10.00,0,332.13,364.29,32.2,29.1,0.243,615675.4,615675.4,28935,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737731,1695781.00
03/05/2017 13:15,2,1.027,ACTIVE,212.83,345.66,59.986,1488737703,"201051344000594","219011344069620",30.67,8.00,0,331.53,366.10,32.0,28.9,0.243,634774.6,634774.6,28780,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737732,1695782.00
03/05/2017 13:15,2,1.033,ACTIVE,212.61,343.55,59.959,1488737703,"201051344001203","219011344069620",30.36,9.30,0,331.23,365.80,31.8,28.8,0.247,623784.2,623784.2,28974,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737733,1695783.00
03/05/2017 13:15,2,0.920,ACTIVE,210.80,339.04,59.949,1488737703,"274151322000054","219011344069620",29.98,12.30,0,332.13,354.37,27.9,25.0,0.186,862461.2,862461.2,28335,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737733,1695784.00
03/05/2017 13:15,2,1.016,ACTIVE,213.51,344.45,59.949,1488737703,"201051344000867","219011344069620",30.49,8.50,0,332.73,363.99,31.4,28.4,0.234,620524.4,620524.4,28940,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737734,1695785.00
03/05/2017 13:15,2,1.039,ACTIVE,212.38,344.15,59.954,1488737703,"201051344001093","219011344069620",30.51,10.00,0,332.13,364.89,32.1,29.1,0.230,622421.2,622421.2,28795,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737736,1695786.00
03/05/2017 13:15,2,0.961,ACTIVE,213.06,346.26,59.907,1488737703,"201051344000900","219011344069620",30.93,7.70,0,332.73,365.19,30.1,27.1,0.243,640940.1,640940.1,28278,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737736,1695787.00
03/05/2017 13:15,2,1.008,ACTIVE,213.29,345.36,59.954,1488737703,"201051344000648","219011344069620",30.87,6.70,0,334.24,364.89,31.6,28.5,0.234,630637.1,630637.1,28355,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737737,1695788.00
03/05/2017 13:15,2,1.010,ACTIVE,213.29,346.26,59.965,1488737703,"201051344000569","219011344069620",30.93,8.00,0,333.63,364.59,31.7,28.7,0.239,642687.6,642687.6,28260,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737738,1695789.00
03/05/2017 13:15,2,0.980,ACTIVE,213.29,346.86,60.007,1488737703,"201051344000983","219011344069620",31.45,7.70,0,333.03,364.89,31.3,28.3,0.243,633805.4,633805.4,28457,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737739,1695790.00
03/05/2017 13:15,2,0.990,ACTIVE,213.29,345.36,60.007,1488737703,"201051344001158","219011344069620",30.61,7.00,0,333.03,364.89,30.7,27.7,0.239,620527.5,620527.5,28815,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737740,1695791.00
03/05/2017 13:15,2,0.994,ACTIVE,213.74,346.56,59.944,1488737703,"201051344000576","219011344069620",31.11,7.30,0,334.54,364.89,31.4,28.4,0.239,633686.4,633686.4,28331,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737741,1695792.00
03/05/2017 13:15,2,0.914,ACTIVE,211.03,339.04,59.965,1488737703,"274151322000087","219011344069620",29.78,14.00,0,332.43,354.37,27.6,24.7,0.172,834083.9,834083.9,28690,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488737742,1695793.00
03/05/2017 13:30,2,1.051,ACTIVE,213.74,346.26,59.991,1488738604,"201051344000645","219011344069620",30.59,7.70,0,329.73,361.59,32.6,29.6,0.243,632916.1,632916.1,28368,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738605,1695794.00
03/05/2017 13:30,2,0.957,ACTIVE,211.25,341.75,59.959,1488738604,"274151322000085","219011344069620",29.66,10.30,0,325.82,351.67,28.8,25.9,0.190,860280.8,860280.8,28395,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738606,1695795.00
03/05/2017 13:30,2,1.043,ACTIVE,213.74,348.06,59.981,1488738604,"201051344000633","219011344069620",31.03,7.70,0,332.73,362.49,32.8,29.7,0.256,619789.5,619789.5,28917,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738607,1695796.00
03/05/2017 13:30,2,1.055,ACTIVE,213.74,346.56,59.970,1488738604,"201051344000469","219011344069620",30.91,7.00,0,330.33,361.89,33.1,30.0,0.256,622567.1,622567.1,28879,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738607,1695797.00
03/05/2017 13:30,2,1.053,ACTIVE,212.16,344.15,60.002,1488738604,"201051344000646","219011344069620",30.91,9.30,0,329.13,359.78,33.0,29.9,0.261,617533.8,617533.8,28784,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738608,1695798.00
03/05/2017 13:30,2,0.986,ACTIVE,211.25,341.45,59.944,1488738604,"274151322000052","219011344069620",30.34,11.70,0,322.21,352.57,30.3,27.3,0.208,890214.0,890214.0,28159,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738609,1695799.00
03/05/2017 13:30,2,1.092,ACTIVE,212.61,344.45,59.970,1488738604,"201051344000585","219011344069620",31.01,9.30,0,327.92,360.99,34.3,31.2,0.261,627579.7,627579.7,28941,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738610,1695800.00
03/05/2017 13:30,2,1.033,ACTIVE,212.38,342.95,60.012,1488738604,"201051344001230","219011344069620",30.65,9.30,0,327.02,360.99,32.1,29.0,0.247,621333.3,621333.3,28648,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738611,1695801.00
03/05/2017 13:30,2,1.049,ACTIVE,213.06,344.76,59.986,1488738604,"201051344000582","219011344069620",30.91,9.00,0,329.13,360.69,32.8,29.7,0.247,611564.4,611564.4,28859,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738612,1695802.00
03/05/2017 13:30,2,1.080,ACTIVE,212.16,345.06,59.981,1488738604,"201051344000955","219011344069620",31.17,9.70,0,329.43,361.89,34.1,31.0,0.265,629675.7,629675.7,28745,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738613,1695803.00
03/05/2017 13:30,2,0.641,ACTIVE,211.48,424.71,59.975,1488738604,"274151322000094","219011344069620",40.14,12.70,0,330.03,445.15,26.1,23.3,0.172,730785.5,730785.5,29232,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738614,1695804.00
03/05/2017 13:30,2,1.076,ACTIVE,213.51,346.26,59.970,1488738604,"201051344000579","219011344069620",30.85,8.00,0,330.63,362.19,33.6,30.5,0.256,639725.3,639725.3,28705,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738615,1695805.00
03/05/2017 13:30,2,1.098,ACTIVE,212.16,342.95,59.981,1488738604,"201051344000890","219011344069620",30.77,9.70,0,329.13,361.59,34.2,31.1,0.256,623366.0,623366.0,28872,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738616,1695806.00
03/05/2017 13:30,2,1.084,ACTIVE,212.61,344.45,59.975,1488738604,"201051344000438","219011344069620",31.05,9.00,0,332.73,363.69,34.1,31.0,0.256,626284.7,626284.7,28832,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738617,1695807.00
03/05/2017 13:30,2,1.109,ACTIVE,212.61,341.15,59.975,1488738604,"201051344000417","219011344069620",20.00,9.30,0,319.81,352.57,22.5,19.8,0.164,603529.4,603529.4,29136,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738618,1695808.00
03/05/2017 13:30,2,0.959,ACTIVE,211.25,341.75,59.975,1488738604,"274151322000083","219011344069620",30.42,10.30,0,323.72,352.57,29.5,26.6,0.194,881243.9,881243.9,28213,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738619,1695809.00
03/05/2017 13:30,2,1.021,ACTIVE,211.93,341.75,59.970,1488738604,"274151322000076","219011344069620",30.93,11.00,0,330.03,355.88,32.0,29.0,0.221,938941.7,938941.7,28314,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738620,1695810.00
03/05/2017 13:30,2,1.053,ACTIVE,213.06,345.96,59.986,1488738604,"201051344000868","219011344069620",30.67,7.30,0,328.82,360.38,32.8,29.7,0.247,621261.9,621261.9,28907,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738621,1695811.00
03/05/2017 13:30,2,1.021,ACTIVE,211.48,341.45,59.975,1488738604,"274151322000095","219011344069620",30.40,10.30,0,328.22,353.17,31.4,28.4,0.203,929970.9,929970.9,28433,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738621,1695812.00
03/05/2017 13:30,2,1.043,ACTIVE,213.51,345.06,59.996,1488738604,"201051344000988","219011344069620",20.16,7.30,0,322.81,355.28,21.3,18.6,0.168,577622.9,577622.9,28945,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738622,1695813.00
03/05/2017 13:30,2,1.086,ACTIVE,212.38,343.55,59.975,1488738604,"201051344001025","219011344069620",30.91,9.00,0,328.82,362.79,34.1,31.0,0.261,625088.7,625088.7,29036,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738623,1695814.00
03/05/2017 13:30,2,1.062,ACTIVE,213.29,345.96,59.981,1488738604,"201051344000458","219011344069620",30.57,9.00,0,332.73,360.69,33.0,29.9,0.256,632816.2,632816.2,28524,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738624,1695815.00
03/05/2017 13:30,2,1.057,ACTIVE,213.96,347.46,59.986,1488738604,"201051344000853","219011344069620",30.71,7.70,0,330.93,362.19,32.9,29.9,0.256,632996.1,632996.1,28368,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738625,1695816.00
03/05/2017 13:30,2,1.051,ACTIVE,212.61,344.76,59.991,1488738604,"201051344000685","219011344069620",30.85,9.30,0,329.43,362.49,32.8,29.8,0.265,626384.3,626384.3,28711,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738626,1695817.00
03/05/2017 13:30,2,1.025,ACTIVE,212.61,344.76,59.970,1488738604,"201051344000917","219011344069620",30.93,10.00,0,329.43,360.38,32.2,29.1,0.247,622786.9,622786.9,28703,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738627,1695818.00
03/05/2017 13:30,2,1.031,ACTIVE,212.61,344.15,59.986,1488738604,"201051344001145","219011344069620",30.91,8.50,0,327.32,362.19,32.3,29.3,0.247,630717.5,630717.5,28542,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738628,1695819.00
03/05/2017 13:30,2,1.082,ACTIVE,212.61,344.45,59.970,1488738604,"201051344000651","219011344069620",30.77,8.50,0,325.52,361.29,33.7,30.6,0.256,619603.7,619603.7,28915,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738629,1695820.00
03/05/2017 13:30,2,0.936,ACTIVE,211.03,344.45,59.975,1488738604,"274151322000088","219011344069620",29.90,11.30,0,322.21,351.37,28.3,25.4,0.186,844181.1,844181.1,28438,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738630,1695821.00
03/05/2017 13:30,2,0.660,ACTIVE,212.16,427.11,59.975,1488738604,"274151322000068","219011344069620",40.20,13.70,0,330.03,448.75,26.7,23.9,0.168,731343.8,731343.8,29142,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738631,1695822.00
03/05/2017 13:30,2,1.072,ACTIVE,212.38,344.15,59.981,1488738604,"201051344001135","219011344069620",30.89,9.70,0,325.52,359.78,33.6,30.5,0.261,615682.9,615682.9,28936,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738632,1695823.00
03/05/2017 13:30,2,1.066,ACTIVE,212.83,345.66,59.970,1488738604,"201051344000594","219011344069620",30.75,8.00,0,330.93,361.29,33.3,30.2,0.243,634782.1,634782.1,28781,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738633,1695824.00
03/05/2017 13:30,2,1.059,ACTIVE,212.61,343.55,59.981,1488738604,"201051344001203","219011344069620",30.95,9.30,0,329.43,359.78,33.2,30.2,0.261,623791.6,623791.6,28975,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738633,1695825.00
03/05/2017 13:30,2,0.959,ACTIVE,211.25,345.06,59.975,1488738604,"274151322000054","219011344069620",29.94,12.00,0,320.71,352.57,29.1,26.1,0.199,862467.7,862467.7,28336,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738634,1695826.00
03/05/2017 13:30,2,1.043,ACTIVE,213.51,345.36,60.012,1488738604,"201051344000867","219011344069620",30.89,8.50,0,329.13,360.69,32.7,29.7,0.243,620531.7,620531.7,28941,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738635,1695827.00
03/05/2017 13:30,2,1.076,ACTIVE,212.61,344.45,59.981,1488738604,"201051344001093","219011344069620",30.65,9.70,0,330.93,360.38,33.5,30.4,0.243,622428.6,622428.6,28796,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738636,1695828.00
03/05/2017 13:30,2,1.014,ACTIVE,213.29,346.86,59.965,1488738604,"201051344000900","219011344069620",30.69,7.70,0,330.93,360.38,31.6,28.6,0.247,640947.2,640947.2,28279,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738637,1695829.00
03/05/2017 13:30,2,1.057,ACTIVE,213.51,345.36,59.986,1488738604,"201051344000648","219011344069620",30.87,6.70,0,333.93,360.99,33.1,30.0,0.247,630644.5,630644.5,28356,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738638,1695830.00
03/05/2017 13:30,2,1.062,ACTIVE,213.51,345.96,59.996,1488738604,"201051344000569","219011344069620",30.69,8.00,0,333.03,360.99,33.1,30.0,0.256,642695.1,642695.1,28261,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738639,1695831.00
03/05/2017 13:30,2,1.041,ACTIVE,213.51,345.66,59.970,1488738604,"201051344000983","219011344069620",31.15,8.00,0,332.13,363.09,32.9,29.8,0.256,633812.8,633812.8,28458,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738640,1695832.00
03/05/2017 13:30,2,1.031,ACTIVE,213.51,345.36,59.981,1488738604,"201051344001158","219011344069620",30.79,7.30,0,329.13,360.69,32.2,29.1,0.256,620534.7,620534.7,28816,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738641,1695833.00
