ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 13:30,2,1.053,ACTIVE,213.96,347.46,59.981,1488738604,"201051344000576","219011344069620",30.73,7.30,0,334.24,361.89,32.8,29.7,0.252,633693.8,633693.8,28332,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738642,1695834.00
03/05/2017 13:30,2,0.951,ACTIVE,211.48,344.15,59.986,1488738604,"274151322000087","219011344069620",30.10,14.00,0,322.81,352.57,29.1,26.1,0.186,834090.3,834090.3,28691,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488738643,1695835.00
03/05/2017 13:45,2,1.340,ACTIVE,213.96,348.96,59.954,1488739503,"201051344000645","219011344069620",30.47,8.00,0,333.93,370.60,41.4,38.0,0.327,632924.4,632924.4,28369,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739504,1695836.00
03/05/2017 13:45,2,1.213,ACTIVE,211.25,340.55,59.954,1488739503,"274151322000085","219011344069620",30.26,10.70,0,332.43,358.88,37.2,33.9,0.247,860288.1,860288.1,28396,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739505,1695837.00
03/05/2017 13:45,2,1.307,ACTIVE,213.74,351.07,59.944,1488739503,"201051344000633","219011344069620",31.35,7.70,0,334.24,372.41,41.5,38.1,0.331,619797.9,619797.9,28918,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739506,1695838.00
03/05/2017 13:45,2,1.340,ACTIVE,213.51,349.26,59.996,1488739503,"201051344000469","219011344069620",30.69,7.30,0,332.13,371.21,41.7,38.3,0.340,622575.6,622575.6,28880,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739507,1695839.00
03/05/2017 13:45,2,1.361,ACTIVE,212.61,347.76,59.901,1488739503,"201051344000646","219011344069620",30.91,9.30,0,330.03,369.70,42.7,39.3,0.349,617542.2,617542.2,28785,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739508,1695840.00
03/05/2017 13:45,2,1.254,ACTIVE,211.03,347.76,59.901,1488739503,"274151322000052","219011344069620",30.47,11.30,0,331.23,359.48,38.7,35.4,0.261,890221.7,890221.7,28160,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739509,1695841.00
03/05/2017 13:45,2,1.418,ACTIVE,213.06,348.96,60.012,1488739503,"201051344000585","219011344069620",30.77,9.30,0,331.23,371.81,44.2,40.8,0.354,627588.4,627588.4,28942,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739510,1695842.00
03/05/2017 13:45,2,1.328,ACTIVE,212.38,347.46,59.901,1488739503,"201051344001230","219011344069620",31.17,9.30,0,329.73,371.21,42.0,38.6,0.336,621341.5,621341.5,28649,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739510,1695843.00
03/05/2017 13:45,2,1.346,ACTIVE,213.29,348.06,59.907,1488739503,"201051344000582","219011344069620",31.15,9.00,0,330.93,369.40,42.5,39.1,0.336,611572.7,611572.7,28860,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739512,1695844.00
03/05/2017 13:45,2,1.404,ACTIVE,212.38,346.86,59.986,1488739503,"201051344000955","219011344069620",30.67,9.70,0,331.53,370.60,43.7,40.3,0.354,629684.4,629684.4,28746,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739512,1695845.00
03/05/2017 13:45,2,0.826,ACTIVE,211.03,432.52,59.981,1488739503,"274151322000094","219011344069620",40.26,12.70,0,330.63,457.77,33.7,30.6,0.221,730792.1,730792.1,29233,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739513,1695846.00
03/05/2017 13:45,2,1.338,ACTIVE,213.74,348.96,59.933,1488739503,"201051344000579","219011344069620",31.11,8.00,0,334.24,371.81,42.1,38.8,0.331,639733.9,639733.9,28706,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739514,1695847.00
03/05/2017 13:45,2,1.398,ACTIVE,212.61,346.56,59.917,1488739503,"201051344000890","219011344069620",30.93,9.70,0,330.33,371.51,43.9,40.4,0.345,623374.7,623374.7,28873,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739515,1695848.00
03/05/2017 13:45,2,1.367,ACTIVE,213.06,349.86,59.944,1488739503,"201051344000438","219011344069620",31.49,9.30,0,331.83,373.61,43.6,40.1,0.349,626293.4,626293.4,28833,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739516,1695849.00
03/05/2017 13:45,2,1.396,ACTIVE,212.83,343.85,59.981,1488739503,"201051344000417","219011344069620",20.26,9.30,0,331.53,357.68,28.7,25.7,0.221,603535.0,603535.0,29137,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739517,1695850.00
03/05/2017 13:45,2,1.225,ACTIVE,211.25,346.86,59.970,1488739503,"274151322000083","219011344069620",30.51,10.30,0,331.83,359.48,37.9,34.6,0.265,881251.5,881251.5,28214,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739518,1695851.00
03/05/2017 13:45,2,1.301,ACTIVE,211.93,341.45,59.949,1488739503,"274151322000076","219011344069620",31.05,11.30,0,333.03,364.59,40.9,37.5,0.278,938949.9,938949.9,28315,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739519,1695852.00
03/05/2017 13:45,2,1.311,ACTIVE,213.06,348.66,59.981,1488739503,"201051344000868","219011344069620",30.97,7.70,0,332.73,369.70,41.1,37.8,0.323,621270.2,621270.2,28908,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739520,1695853.00
03/05/2017 13:45,2,1.285,ACTIVE,211.03,341.75,59.981,1488739503,"274151322000095","219011344069620",30.87,10.70,0,331.83,363.09,40.2,36.9,0.274,929979.0,929979.0,28434,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739521,1695854.00
03/05/2017 13:45,2,1.328,ACTIVE,213.29,346.56,59.975,1488739503,"201051344000988","219011344069620",20.06,7.70,0,333.03,361.59,27.0,24.1,0.208,577628.2,577628.2,28946,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739521,1695855.00
03/05/2017 13:45,2,1.389,ACTIVE,212.61,346.86,59.996,1488739503,"201051344001025","219011344069620",30.99,9.30,0,330.63,371.51,43.6,40.2,0.345,625097.4,625097.4,29037,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739522,1695856.00
03/05/2017 13:45,2,1.314,ACTIVE,213.51,348.06,59.986,1488739503,"201051344000458","219011344069620",30.85,9.30,0,332.73,370.90,41.1,37.7,0.331,632824.6,632824.6,28525,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739523,1695857.00
03/05/2017 13:45,2,1.291,ACTIVE,214.19,349.86,59.986,1488739503,"201051344000853","219011344069620",31.45,7.70,0,335.44,371.81,41.1,37.8,0.323,633004.6,633004.6,28369,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739524,1695858.00
03/05/2017 13:45,2,1.338,ACTIVE,212.61,347.46,59.996,1488739503,"201051344000685","219011344069620",31.15,9.30,0,331.53,370.90,42.2,38.8,0.349,626392.7,626392.7,28712,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739525,1695859.00
03/05/2017 13:45,2,1.334,ACTIVE,213.06,347.76,59.991,1488739503,"201051344000917","219011344069620",30.75,10.00,0,330.03,369.70,41.6,38.2,0.331,622795.2,622795.2,28704,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739526,1695860.00
03/05/2017 13:45,2,1.318,ACTIVE,212.83,347.46,59.996,1488739503,"201051344001145","219011344069620",31.23,8.50,0,331.83,370.90,41.7,38.3,0.331,630725.8,630725.8,28543,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739527,1695861.00
03/05/2017 13:45,2,1.375,ACTIVE,212.83,348.36,59.970,1488739503,"201051344000651","219011344069620",30.85,8.50,0,331.83,371.21,43.0,39.5,0.340,619612.3,619612.3,28916,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739528,1695862.00
03/05/2017 13:45,2,1.168,ACTIVE,210.80,342.35,60.034,1488739503,"274151322000088","219011344069620",30.26,11.30,0,332.13,358.58,35.8,32.6,0.239,844188.4,844188.4,28439,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739529,1695863.00
03/05/2017 13:45,2,0.828,ACTIVE,211.93,426.81,59.991,1488739503,"274151322000068","219011344069620",40.31,13.70,0,330.63,467.69,33.8,30.7,0.217,731350.6,731350.6,29143,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739530,1695864.00
03/05/2017 13:45,2,1.363,ACTIVE,212.38,347.16,59.981,1488739503,"201051344001135","219011344069620",30.81,9.30,0,330.63,369.40,42.5,39.1,0.336,615691.5,615691.5,28937,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739530,1695865.00
03/05/2017 13:45,2,1.312,ACTIVE,212.83,348.06,59.954,1488739503,"201051344000594","219011344069620",30.87,8.50,0,331.83,373.01,41.0,37.7,0.323,634790.6,634790.6,28782,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739531,1695866.00
03/05/2017 13:45,2,1.348,ACTIVE,213.06,346.86,59.959,1488739503,"201051344001203","219011344069620",31.07,9.30,0,332.43,370.30,42.4,39.0,0.340,623800.1,623800.1,28976,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739532,1695867.00
03/05/2017 13:45,2,1.197,ACTIVE,211.25,348.36,59.986,1488739503,"274151322000054","219011344069620",30.20,12.30,0,331.83,359.18,36.6,33.4,0.239,862475.2,862475.2,28337,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739533,1695868.00
03/05/2017 13:45,2,1.305,ACTIVE,213.51,347.46,60.028,1488739503,"201051344000867","219011344069620",30.67,9.00,0,333.03,369.70,40.6,37.2,0.318,620540.1,620540.1,28942,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739534,1695869.00
03/05/2017 13:45,2,1.342,ACTIVE,212.83,347.76,60.012,1488739503,"201051344001093","219011344069620",31.15,9.70,0,331.53,370.60,42.4,39.0,0.323,622437.2,622437.2,28797,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739535,1695870.00
03/05/2017 13:45,2,1.264,ACTIVE,213.06,348.06,59.986,1488739503,"201051344000900","219011344069620",30.65,7.70,0,333.93,370.60,39.3,36.0,0.318,640955.3,640955.3,28280,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739536,1695871.00
03/05/2017 13:45,2,1.291,ACTIVE,213.51,348.36,59.986,1488739503,"201051344000648","219011344069620",31.01,6.70,0,333.63,370.60,40.6,37.3,0.318,630652.9,630652.9,28357,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739537,1695872.00
03/05/2017 13:45,2,1.295,ACTIVE,213.29,348.66,59.996,1488739503,"201051344000569","219011344069620",31.03,8.50,0,333.33,372.11,40.7,37.4,0.323,642703.6,642703.6,28262,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739538,1695873.00
03/05/2017 13:45,2,1.295,ACTIVE,213.29,348.06,59.959,1488739503,"201051344000983","219011344069620",30.87,8.00,0,333.03,372.41,40.5,37.2,0.331,633821.2,633821.2,28459,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739539,1695874.00
03/05/2017 13:45,2,1.279,ACTIVE,213.51,348.36,59.938,1488739503,"201051344001158","219011344069620",30.71,7.30,0,333.03,370.60,39.8,36.5,0.327,620543.0,620543.0,28817,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739540,1695875.00
03/05/2017 13:45,2,1.289,ACTIVE,213.74,349.56,60.012,1488739503,"201051344000576","219011344069620",30.87,7.70,0,333.93,371.21,40.4,37.0,0.314,633702.3,633702.3,28333,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739541,1695876.00
03/05/2017 13:45,2,1.186,ACTIVE,211.25,340.55,59.981,1488739503,"274151322000087","219011344069620",30.12,14.30,0,332.43,359.78,36.2,33.0,0.221,834097.8,834097.8,28692,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488739542,1695877.00
03/05/2017 14:00,2,1.723,ACTIVE,214.41,353.47,60.007,1488740403,"201051344000645","219011344069620",30.67,8.50,0,334.54,375.41,53.5,49.8,0.429,632933.8,632933.8,28370,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740404,1695878.00
03/05/2017 14:00,2,1.584,ACTIVE,211.48,352.27,59.981,1488740403,"274151322000085","219011344069620",30.38,11.00,0,333.03,361.59,48.7,45.1,0.327,860296.6,860296.6,28397,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740405,1695879.00
03/05/2017 14:00,2,1.697,ACTIVE,214.19,354.67,60.018,1488740403,"201051344000633","219011344069620",31.19,8.50,0,333.03,375.71,53.6,49.8,0.446,619807.3,619807.3,28919,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740406,1695880.00
03/05/2017 14:00,2,1.701,ACTIVE,214.19,354.07,60.002,1488740403,"201051344000469","219011344069620",31.23,7.30,0,332.73,374.81,53.8,50.0,0.442,622585.1,622585.1,28881,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740407,1695881.00
03/05/2017 14:00,2,1.707,ACTIVE,212.61,351.37,60.034,1488740403,"201051344000646","219011344069620",31.03,9.70,0,332.13,373.61,53.6,49.8,0.446,617551.7,617551.7,28786,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740408,1695882.00
03/05/2017 14:00,2,1.631,ACTIVE,211.25,342.65,59.986,1488740403,"274151322000052","219011344069620",30.57,12.30,0,332.13,362.19,50.5,46.8,0.354,890230.5,890230.5,28161,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740409,1695883.00
03/05/2017 14:00,2,1.752,ACTIVE,213.51,352.57,59.949,1488740403,"201051344000585","219011344069620",31.07,10.00,0,331.53,373.91,55.1,51.3,0.446,627598.3,627598.3,28943,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740410,1695884.00
03/05/2017 14:00,2,1.699,ACTIVE,212.61,349.56,60.023,1488740403,"201051344001230","219011344069620",30.83,9.70,0,330.03,372.71,53.1,49.4,0.424,621350.9,621350.9,28650,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740411,1695885.00
03/05/2017 14:00,2,1.713,ACTIVE,213.74,351.97,60.023,1488740403,"201051344000582","219011344069620",30.87,9.30,0,333.03,374.21,53.6,49.8,0.424,611582.3,611582.3,28861,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740412,1695886.00
03/05/2017 14:00,2,1.752,ACTIVE,212.61,350.77,60.028,1488740403,"201051344000955","219011344069620",30.85,10.30,0,330.03,374.51,54.8,51.0,0.451,629694.3,629694.3,28747,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740412,1695887.00
03/05/2017 14:00,2,1.094,ACTIVE,211.25,427.71,59.996,1488740403,"274151322000094","219011344069620",39.86,13.00,0,330.93,452.06,44.0,40.5,0.296,730799.7,730799.7,29234,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740413,1695888.00
03/05/2017 14:00,2,1.725,ACTIVE,213.96,354.67,60.012,1488740403,"201051344000579","219011344069620",30.95,9.00,0,334.24,375.11,54.1,50.3,0.438,639743.6,639743.6,28707,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740414,1695889.00
03/05/2017 14:00,2,1.744,ACTIVE,212.83,350.47,59.970,1488740403,"201051344000890","219011344069620",31.07,10.00,0,330.63,375.11,54.9,51.1,0.433,623384.6,623384.6,28874,0,0,0,L,1122011218,0,122.46,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740415,1695890.00
03/05/2017 14:00,2,1.746,ACTIVE,213.06,350.77,60.018,1488740403,"201051344000438","219011344069620",30.89,9.70,0,333.03,377.22,54.6,50.8,0.446,626303.2,626303.2,28834,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740416,1695891.00
03/05/2017 14:00,2,1.760,ACTIVE,213.06,346.56,60.007,1488740403,"201051344000417","219011344069620",20.14,9.70,0,331.83,361.29,35.9,32.7,0.287,603541.3,603541.3,29138,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740417,1695892.00
03/05/2017 14:00,2,1.592,ACTIVE,211.25,342.35,60.007,1488740403,"274151322000083","219011344069620",30.79,11.00,0,332.73,362.19,49.7,46.0,0.349,881260.2,881260.2,28215,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740418,1695893.00
03/05/2017 14:00,2,1.695,ACTIVE,211.93,349.56,59.991,1488740403,"274151322000076","219011344069620",31.27,12.00,0,333.33,367.30,53.7,49.9,0.380,938959.4,938959.4,28316,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740419,1695894.00
03/05/2017 14:00,2,1.672,ACTIVE,213.74,352.57,60.012,1488740403,"201051344000868","219011344069620",31.39,8.00,0,332.73,373.91,53.1,49.3,0.424,621279.8,621279.8,28909,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740420,1695895.00
03/05/2017 14:00,2,1.678,ACTIVE,211.25,354.07,60.018,1488740403,"274151322000095","219011344069620",31.01,11.00,0,332.13,365.80,52.7,48.9,0.354,929988.2,929988.2,28435,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740421,1695896.00
03/05/2017 14:00,2,1.709,ACTIVE,213.96,350.47,60.049,1488740403,"201051344000988","219011344069620",20.26,8.00,0,333.63,364.59,35.1,31.9,0.278,577634.3,577634.3,28947,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740421,1695897.00
03/05/2017 14:00,2,1.729,ACTIVE,212.83,351.07,60.018,1488740403,"201051344001025","219011344069620",31.21,9.30,0,331.23,373.61,54.6,50.8,0.438,625107.3,625107.3,29038,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740422,1695898.00
03/05/2017 14:00,2,1.689,ACTIVE,214.19,352.57,60.023,1488740403,"201051344000458","219011344069620",31.05,9.70,0,333.33,374.51,53.2,49.4,0.433,632834.2,632834.2,28526,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740423,1695899.00
03/05/2017 14:00,2,1.695,ACTIVE,214.64,354.67,60.007,1488740403,"201051344000853","219011344069620",31.13,8.00,0,335.14,377.52,53.5,49.7,0.433,633014.2,633014.2,28370,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740424,1695900.00
03/05/2017 14:00,2,1.701,ACTIVE,213.06,351.37,60.023,1488740403,"201051344000685","219011344069620",31.05,9.70,0,331.23,373.61,53.5,49.7,0.451,626402.3,626402.3,28713,0,0,0,L,1122011218,0,123.14,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740425,1695901.00
03/05/2017 14:00,2,1.688,ACTIVE,213.29,351.67,59.938,1488740403,"201051344000917","219011344069620",30.97,10.30,0,330.93,374.21,53.0,49.2,0.433,622804.6,622804.6,28705,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740426,1695902.00
03/05/2017 14:00,2,1.674,ACTIVE,213.06,351.07,60.023,1488740403,"201051344001145","219011344069620",31.31,9.00,0,332.73,373.91,53.1,49.3,0.424,630735.3,630735.3,28544,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740427,1695903.00
03/05/2017 14:00,2,1.742,ACTIVE,213.29,351.67,59.986,1488740403,"201051344000651","219011344069620",30.69,9.30,0,332.73,373.61,54.2,50.4,0.438,619622.1,619622.1,28917,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740428,1695904.00
03/05/2017 14:00,2,1.561,ACTIVE,211.03,343.55,60.034,1488740403,"274151322000088","219011344069620",30.08,11.70,0,331.83,361.59,47.5,44.0,0.314,844196.7,844196.7,28440,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740429,1695905.00
03/05/2017 14:00,2,1.061,ACTIVE,212.16,442.74,59.986,1488740403,"274151322000068","219011344069620",41.41,14.00,0,330.93,461.38,44.3,40.8,0.292,731358.5,731358.5,29144,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740430,1695906.00
03/05/2017 14:00,2,1.717,ACTIVE,212.83,350.47,60.028,1488740403,"201051344001135","219011344069620",30.83,10.00,0,331.23,373.91,53.6,49.8,0.446,615701.2,615701.2,28938,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740431,1695907.00
03/05/2017 14:00,2,1.693,ACTIVE,213.51,352.57,60.012,1488740403,"201051344000594","219011344069620",31.15,9.00,0,332.13,375.71,53.4,49.6,0.429,634800.3,634800.3,28783,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740432,1695908.00
03/05/2017 14:00,2,1.703,ACTIVE,213.29,351.07,59.959,1488740403,"201051344001203","219011344069620",31.15,9.30,0,333.03,374.51,53.8,50.0,0.442,623809.9,623809.9,28977,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740433,1695909.00
03/05/2017 14:00,2,1.578,ACTIVE,211.48,351.37,59.986,1488740403,"274151322000054","219011344069620",30.22,12.70,0,331.83,361.89,48.3,44.7,0.323,862483.7,862483.7,28338,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740434,1695910.00
03/05/2017 14:00,2,1.674,ACTIVE,213.96,351.97,60.007,1488740403,"201051344000867","219011344069620",31.03,9.30,0,333.03,373.61,52.6,48.9,0.415,620549.7,620549.7,28943,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740435,1695911.00
03/05/2017 14:00,2,1.717,ACTIVE,213.06,351.67,60.002,1488740403,"201051344001093","219011344069620",30.91,10.00,0,332.73,373.01,53.8,50.0,0.420,622447.0,622447.0,28798,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740436,1695912.00
03/05/2017 14:00,2,1.633,ACTIVE,213.74,353.47,59.981,1488740403,"201051344000900","219011344069620",31.29,8.00,0,332.73,374.51,51.8,48.1,0.429,640964.6,640964.6,28281,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740437,1695913.00
03/05/2017 14:00,2,1.684,ACTIVE,213.96,353.17,59.996,1488740403,"201051344000648","219011344069620",30.85,7.00,0,333.93,374.51,52.6,48.9,0.429,630662.5,630662.5,28358,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740438,1695914.00
03/05/2017 14:00,2,1.693,ACTIVE,213.96,353.17,59.996,1488740403,"201051344000569","219011344069620",30.77,8.50,0,333.93,375.11,52.8,49.1,0.429,642713.2,642713.2,28263,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740438,1695915.00
03/05/2017 14:00,2,1.666,ACTIVE,214.19,353.47,60.018,1488740403,"201051344000983","219011344069620",31.23,8.50,0,333.03,375.11,52.7,49.0,0.438,633830.8,633830.8,28460,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740439,1695916.00
03/05/2017 14:00,2,1.680,ACTIVE,214.19,353.17,59.975,1488740403,"201051344001158","219011344069620",30.63,7.70,0,333.63,374.81,52.1,48.4,0.429,620552.4,620552.4,28818,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740440,1695917.00
03/05/2017 14:00,2,1.674,ACTIVE,214.41,354.37,60.002,1488740403,"201051344000576","219011344069620",30.95,8.00,0,334.84,375.41,52.5,48.7,0.429,633711.9,633711.9,28334,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740441,1695918.00
03/05/2017 14:00,2,1.561,ACTIVE,211.70,351.97,59.991,1488740403,"274151322000087","219011344069620",30.24,14.70,0,332.13,361.89,47.8,44.2,0.305,834106.4,834106.4,28693,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488740442,1695919.00
03/05/2017 14:15,2,1.980,ACTIVE,214.64,355.58,60.018,1488741303,"201051344000645","219011344069620",30.65,9.70,0,319.81,395.55,61.5,57.5,0.495,632947.8,632947.8,28371,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741304,1695920.00
03/05/2017 14:15,2,1.842,ACTIVE,211.48,356.18,59.959,1488741303,"274151322000085","219011344069620",30.02,12.30,0,333.33,376.62,56.0,52.1,0.380,860309.2,860309.2,28398,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741305,1695921.00
03/05/2017 14:15,2,1.963,ACTIVE,214.41,357.68,60.028,1488741303,"201051344000633","219011344069620",30.85,9.70,0,318.91,393.75,61.4,57.3,0.513,619821.3,619821.3,28920,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741306,1695922.00
03/05/2017 14:15,2,1.980,ACTIVE,214.41,357.08,60.007,1488741303,"201051344000469","219011344069620",30.67,9.00,0,319.21,395.25,61.6,57.5,0.504,622599.1,622599.1,28882,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741307,1695923.00
03/05/2017 14:15,2,2.035,ACTIVE,212.83,354.07,60.023,1488741303,"201051344000646","219011344069620",30.65,11.30,0,321.31,389.24,63.3,59.1,0.530,617565.8,617565.8,28787,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741308,1695924.00
03/05/2017 14:15,2,1.883,ACTIVE,211.70,354.37,60.055,1488741303,"274151322000052","219011344069620",30.43,13.70,0,333.33,377.22,58.0,54.1,0.389,890243.6,890243.6,28162,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741309,1695925.00
03/05/2017 14:15,2,2.092,ACTIVE,213.51,355.58,60.023,1488741303,"201051344000585","219011344069620",30.75,11.00,0,314.40,389.54,65.2,61.0,0.535,627612.9,627612.9,28944,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741310,1695926.00
03/05/2017 14:15,2,2.020,ACTIVE,212.83,353.47,60.023,1488741303,"201051344001230","219011344069620",30.89,10.70,0,319.21,388.64,63.2,59.1,0.521,621365.0,621365.0,28651,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741311,1695927.00
03/05/2017 14:15,2,2.039,ACTIVE,213.74,356.18,60.028,1488741303,"201051344000582","219011344069620",30.61,10.70,0,317.40,390.44,63.2,59.1,0.508,611596.4,611596.4,28862,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741312,1695928.00
03/05/2017 14:15,2,2.035,ACTIVE,212.83,354.07,59.944,1488741303,"201051344000955","219011344069620",31.19,11.70,0,319.81,388.34,64.4,60.2,0.539,629708.7,629708.7,28748,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741313,1695929.00
03/05/2017 14:15,2,1.240,ACTIVE,211.48,437.63,60.007,1488741303,"274151322000094","219011344069620",41.05,14.30,0,334.24,469.49,50.7,47.0,0.354,730811.2,730811.2,29235,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741314,1695930.00
03/05/2017 14:15,2,1.965,ACTIVE,214.64,356.48,60.039,1488741303,"201051344000579","219011344069620",30.97,10.00,0,321.31,396.15,61.7,57.6,0.499,639757.7,639757.7,28708,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741315,1695931.00
03/05/2017 14:15,2,2.049,ACTIVE,213.06,353.77,59.954,1488741303,"201051344000890","219011344069620",31.13,11.30,0,318.00,388.64,64.5,60.4,0.521,623399.1,623399.1,28875,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741316,1695932.00
03/05/2017 14:15,2,2.039,ACTIVE,213.51,355.28,59.944,1488741303,"201051344000438","219011344069620",31.11,11.00,0,318.91,390.14,64.3,60.2,0.526,626317.7,626317.7,28835,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741317,1695933.00
03/05/2017 14:15,2,2.086,ACTIVE,213.29,349.86,60.018,1488741303,"201051344000417","219011344069620",19.84,10.70,0,332.73,373.61,41.9,38.5,0.336,603550.6,603550.6,29139,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741318,1695934.00
03/05/2017 14:15,2,1.850,ACTIVE,211.48,350.17,59.981,1488741303,"274151322000083","219011344069620",30.59,12.30,0,332.73,376.92,57.3,53.3,0.402,881273.2,881273.2,28216,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741319,1695935.00
03/05/2017 14:15,2,1.955,ACTIVE,212.16,346.56,59.981,1488741303,"274151322000076","219011344069620",31.15,13.30,0,329.43,379.32,61.6,57.5,0.420,938973.5,938973.5,28317,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741320,1695936.00
03/05/2017 14:15,2,1.947,ACTIVE,213.96,355.28,60.028,1488741303,"201051344000868","219011344069620",30.81,9.70,0,318.30,391.64,60.8,56.7,0.495,621293.7,621293.7,28910,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741321,1695937.00
03/05/2017 14:15,2,1.936,ACTIVE,211.25,345.06,60.007,1488741303,"274151322000095","219011344069620",31.01,12.70,0,329.13,379.32,60.8,56.7,0.407,930002.2,930002.2,28436,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741321,1695938.00
03/05/2017 14:15,2,1.971,ACTIVE,214.41,351.37,59.991,1488741303,"201051344000988","219011344069620",20.10,9.30,0,334.84,379.32,40.1,36.8,0.327,577643.4,577643.4,28948,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741322,1695939.00
03/05/2017 14:15,2,2.059,ACTIVE,213.29,354.07,60.023,1488741303,"201051344001025","219011344069620",30.77,10.70,0,318.00,390.14,64.2,60.1,0.521,625121.9,625121.9,29039,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741323,1695940.00
03/05/2017 14:15,2,1.924,ACTIVE,214.41,356.18,60.039,1488741303,"201051344000458","219011344069620",31.07,10.70,0,317.70,394.65,60.6,56.5,0.504,632848.2,632848.2,28527,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741324,1695941.00
03/05/2017 14:15,2,1.939,ACTIVE,214.87,356.78,59.991,1488741303,"201051344000853","219011344069620",30.93,9.70,0,321.91,396.75,60.7,56.7,0.499,633028.3,633028.3,28371,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741325,1695942.00
03/05/2017 14:15,2,2.002,ACTIVE,213.29,354.97,60.007,1488741303,"201051344000685","219011344069620",31.01,11.00,0,318.00,388.94,62.9,58.8,0.530,626416.6,626416.6,28714,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741326,1695943.00
03/05/2017 14:15,2,1.994,ACTIVE,213.51,354.67,60.049,1488741303,"201051344000917","219011344069620",30.81,12.00,0,319.81,388.94,62.3,58.2,0.517,622818.8,622818.8,28706,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741327,1695944.00
03/05/2017 14:15,2,1.986,ACTIVE,213.29,354.37,59.981,1488741303,"201051344001145","219011344069620",31.03,10.70,0,320.11,390.14,62.4,58.3,0.504,630749.6,630749.6,28545,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741328,1695945.00
03/05/2017 14:15,2,2.029,ACTIVE,213.51,355.58,59.996,1488741303,"201051344000651","219011344069620",30.77,10.30,0,318.30,389.54,63.3,59.1,0.513,619636.6,619636.6,28918,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741329,1695946.00
03/05/2017 14:15,2,1.785,ACTIVE,211.25,344.15,60.028,1488741303,"274151322000088","219011344069620",30.06,13.30,0,332.13,375.71,54.4,50.5,0.371,844209.3,844209.3,28441,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741330,1695947.00
03/05/2017 14:15,2,1.244,ACTIVE,212.38,437.03,59.996,1488741303,"274151322000068","219011344069620",40.14,15.80,0,334.84,477.01,50.9,47.2,0.340,731370.1,731370.1,29145,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741331,1695948.00
03/05/2017 14:15,2,1.988,ACTIVE,213.06,354.07,60.018,1488741303,"201051344001135","219011344069620",31.03,11.00,0,321.31,388.94,62.5,58.4,0.513,615715.6,615715.6,28939,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741332,1695949.00
03/05/2017 14:15,2,1.928,ACTIVE,213.74,354.97,60.039,1488741303,"201051344000594","219011344069620",30.99,10.00,0,318.00,390.14,60.5,56.5,0.486,634814.4,634814.4,28784,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741332,1695950.00
03/05/2017 14:15,2,2.020,ACTIVE,213.74,354.37,60.023,1488741303,"201051344001203","219011344069620",30.65,10.70,0,318.61,390.44,62.8,58.7,0.526,623824.3,623824.3,28978,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741333,1695951.00
03/05/2017 14:15,2,1.805,ACTIVE,211.70,350.47,60.039,1488741303,"274151322000054","219011344069620",29.96,14.30,0,332.43,377.22,54.8,51.0,0.371,862496.5,862496.5,28339,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741334,1695952.00
03/05/2017 14:15,2,1.914,ACTIVE,214.19,354.97,59.986,1488741303,"201051344000867","219011344069620",30.73,10.30,0,319.21,391.04,59.6,55.6,0.477,620563.6,620563.6,28944,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741335,1695953.00
03/05/2017 14:15,2,2.006,ACTIVE,213.29,354.67,60.012,1488741303,"201051344001093","219011344069620",30.71,11.30,0,316.80,388.94,62.4,58.3,0.486,622461.4,622461.4,28799,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741336,1695954.00
03/05/2017 14:15,2,1.869,ACTIVE,214.19,355.88,60.007,1488741303,"201051344000900","219011344069620",30.99,9.70,0,317.10,393.75,58.7,54.7,0.486,640978.4,640978.4,28282,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741337,1695955.00
03/05/2017 14:15,2,1.881,ACTIVE,214.41,354.67,60.012,1488741303,"201051344000648","219011344069620",31.07,8.50,0,316.80,394.05,59.2,55.2,0.477,630676.5,630676.5,28359,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741338,1695956.00
03/05/2017 14:15,2,1.891,ACTIVE,214.41,355.88,60.012,1488741303,"201051344000569","219011344069620",31.07,10.30,0,320.11,393.45,59.5,55.5,0.486,642727.3,642727.3,28264,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741339,1695957.00
03/05/2017 14:15,2,1.855,ACTIVE,214.41,355.58,59.986,1488741303,"201051344000983","219011344069620",31.47,10.00,0,320.41,392.55,59.1,55.2,0.495,633844.8,633844.8,28461,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741340,1695958.00
03/05/2017 14:15,2,1.887,ACTIVE,214.41,355.58,60.028,1488741303,"201051344001158","219011344069620",30.63,9.30,0,319.81,395.25,58.6,54.6,0.491,620566.3,620566.3,28819,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741341,1695959.00
03/05/2017 14:15,2,1.863,ACTIVE,214.64,355.88,59.965,1488741303,"201051344000576","219011344069620",31.15,9.30,0,320.11,396.15,58.8,54.9,0.477,633725.8,633725.8,28335,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741342,1695960.00
03/05/2017 14:15,2,1.783,ACTIVE,211.70,352.57,59.996,1488741303,"274151322000087","219011344069620",29.98,16.00,0,332.43,376.31,54.0,50.2,0.362,834119.1,834119.1,28694,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488741343,1695961.00
03/05/2017 14:30,2,1.215,ACTIVE,213.96,348.96,59.938,1488742203,"201051344000645","219011344069620",30.40,9.70,0,335.14,382.03,37.4,34.2,0.292,632958.6,632958.6,28372,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742204,1695962.00
03/05/2017 14:30,2,1.111,ACTIVE,211.48,343.55,59.949,1488742203,"274151322000085","219011344069620",29.78,12.70,0,333.03,365.80,33.5,30.5,0.221,860318.9,860318.9,28399,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742205,1695963.00
03/05/2017 14:30,2,1.209,ACTIVE,213.96,349.86,59.933,1488742203,"201051344000633","219011344069620",30.59,9.70,0,334.54,382.63,37.5,34.3,0.301,619832.1,619832.1,28921,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742206,1695964.00
03/05/2017 14:30,2,1.201,ACTIVE,213.96,348.66,59.933,1488742203,"201051344000469","219011344069620",30.95,9.30,0,333.93,382.33,37.7,34.5,0.292,622610.0,622610.0,28883,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742207,1695965.00
03/05/2017 14:30,2,1.213,ACTIVE,212.61,346.86,59.965,1488742203,"201051344000646","219011344069620",30.95,11.30,0,333.03,381.42,38.1,34.8,0.305,617576.9,617576.9,28788,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742207,1695966.00
03/05/2017 14:30,2,1.143,ACTIVE,211.25,341.15,60.002,1488742203,"274151322000052","219011344069620",30.20,14.00,0,332.43,366.70,34.9,31.8,0.239,890253.8,890253.8,28163,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742208,1695967.00
03/05/2017 14:30,2,1.275,ACTIVE,213.06,347.16,60.012,1488742203,"201051344000585","219011344069620",30.57,11.30,0,333.03,380.82,39.5,36.2,0.309,627624.4,627624.4,28945,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742209,1695968.00
03/05/2017 14:30,2,1.223,ACTIVE,212.83,345.06,59.933,1488742203,"201051344001230","219011344069620",30.69,10.70,0,332.43,379.62,38.1,34.8,0.301,621376.1,621376.1,28652,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742210,1695969.00
03/05/2017 14:30,2,1.230,ACTIVE,213.29,346.86,59.996,1488742203,"201051344000582","219011344069620",30.53,11.00,0,334.24,381.12,38.0,34.8,0.292,611607.5,611607.5,28863,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742211,1695970.00
03/05/2017 14:30,2,1.246,ACTIVE,212.38,345.66,59.907,1488742203,"201051344000955","219011344069620",30.99,11.70,0,332.73,380.82,39.1,35.9,0.314,629720.1,629720.1,28749,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742212,1695971.00
03/05/2017 14:30,2,0.736,ACTIVE,211.25,430.72,59.954,1488742203,"274151322000094","219011344069620",40.69,15.00,0,331.23,463.48,30.5,27.5,0.199,730820.0,730820.0,29236,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742213,1695972.00
03/05/2017 14:30,2,1.205,ACTIVE,213.74,348.36,59.933,1488742203,"201051344000579","219011344069620",31.13,10.70,0,335.74,382.03,38.0,34.8,0.296,639768.7,639768.7,28709,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742214,1695973.00
03/05/2017 14:30,2,1.271,ACTIVE,212.38,344.76,59.907,1488742203,"201051344000890","219011344069620",30.53,11.30,0,332.43,380.82,39.4,36.1,0.305,623410.5,623410.5,28876,0,0,0,L,1122011218,0,122.46,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742215,1695974.00
03/05/2017 14:30,2,1.230,ACTIVE,212.83,346.26,59.944,1488742203,"201051344000438","219011344069620",31.19,11.00,0,333.33,381.42,38.9,35.6,0.301,626329.0,626329.0,28836,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742216,1695975.00
03/05/2017 14:30,2,1.260,ACTIVE,212.83,342.95,59.981,1488742203,"201051344000417","219011344069620",20.08,11.00,0,333.63,367.00,25.6,22.8,0.194,603557.9,603557.9,29140,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742217,1695976.00
