ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 14:30,2,1.115,ACTIVE,211.48,345.36,59.970,1488742203,"274151322000083","219011344069620",30.22,12.00,0,332.73,367.00,34.1,31.0,0.243,881283.2,881283.2,28217,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742217,1695977.00
03/05/2017 14:30,2,1.180,ACTIVE,212.16,345.36,59.949,1488742203,"274151322000076","219011344069620",30.79,13.70,0,334.24,369.10,36.8,33.6,0.256,938984.3,938984.3,28318,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742218,1695978.00
03/05/2017 14:30,2,1.203,ACTIVE,213.29,348.06,59.933,1488742203,"201051344000868","219011344069620",30.43,9.70,0,334.84,380.82,37.1,33.9,0.283,621304.5,621304.5,28911,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742219,1695979.00
03/05/2017 14:30,2,1.166,ACTIVE,211.03,346.26,59.959,1488742203,"274151322000095","219011344069620",30.53,12.70,0,332.73,368.20,36.1,32.9,0.239,930012.8,930012.8,28437,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742220,1695980.00
03/05/2017 14:30,2,1.209,ACTIVE,213.51,346.56,59.965,1488742203,"201051344000988","219011344069620",19.80,9.70,0,334.84,369.70,24.3,21.5,0.194,577650.3,577650.3,28949,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742221,1695981.00
03/05/2017 14:30,2,1.258,ACTIVE,212.61,345.66,59.970,1488742203,"201051344001025","219011344069620",30.47,11.00,0,333.93,381.42,38.9,35.6,0.301,625133.2,625133.2,29040,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742222,1695982.00
03/05/2017 14:30,2,1.180,ACTIVE,213.74,348.06,59.981,1488742203,"201051344000458","219011344069620",30.97,11.00,0,336.64,380.52,37.0,33.8,0.296,632858.9,632858.9,28528,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742223,1695983.00
03/05/2017 14:30,2,1.199,ACTIVE,214.41,349.56,59.922,1488742203,"201051344000853","219011344069620",30.53,10.00,0,336.64,382.93,37.1,33.9,0.292,633039.0,633039.0,28372,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742224,1695984.00
03/05/2017 14:30,2,1.225,ACTIVE,212.83,347.46,59.986,1488742203,"201051344000685","219011344069620",30.38,11.00,0,332.73,381.73,37.8,34.5,0.309,626427.7,626427.7,28715,0,0,0,L,1122011218,0,122.91,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742225,1695985.00
03/05/2017 14:30,2,1.215,ACTIVE,213.06,346.86,59.975,1488742203,"201051344000917","219011344069620",30.42,12.00,0,333.03,380.52,37.4,34.2,0.301,622829.8,622829.8,28707,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742226,1695986.00
03/05/2017 14:30,2,1.201,ACTIVE,212.83,346.86,59.954,1488742203,"201051344001145","219011344069620",30.83,10.30,0,333.33,380.82,37.5,34.3,0.301,630760.5,630760.5,28546,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742226,1695987.00
03/05/2017 14:30,2,1.242,ACTIVE,212.83,346.26,59.986,1488742203,"201051344000651","219011344069620",30.40,10.70,0,333.93,381.12,38.3,35.0,0.296,619647.8,619647.8,28919,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742227,1695988.00
03/05/2017 14:30,2,1.070,ACTIVE,211.03,345.66,59.986,1488742203,"274151322000088","219011344069620",29.84,13.70,0,332.73,365.19,32.4,29.3,0.208,844218.8,844218.8,28442,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742228,1695989.00
03/05/2017 14:30,2,0.746,ACTIVE,211.93,434.02,59.965,1488742203,"274151322000068","219011344069620",40.67,16.00,0,332.43,466.19,30.8,27.8,0.199,731378.9,731378.9,29146,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742229,1695990.00
03/05/2017 14:30,2,1.240,ACTIVE,212.38,345.36,60.023,1488742203,"201051344001135","219011344069620",30.40,11.30,0,331.23,379.62,38.2,34.9,0.305,615726.7,615726.7,28940,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742230,1695991.00
03/05/2017 14:30,2,1.201,ACTIVE,213.29,348.06,60.007,1488742203,"201051344000594","219011344069620",30.63,10.00,0,334.24,379.92,37.3,34.1,0.292,634825.2,634825.2,28785,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742231,1695992.00
03/05/2017 14:30,2,1.227,ACTIVE,212.83,345.96,59.959,1488742203,"201051344001203","219011344069620",30.67,10.70,0,334.54,382.03,38.1,34.9,0.309,623835.4,623835.4,28979,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742232,1695993.00
03/05/2017 14:30,2,1.092,ACTIVE,211.03,347.76,59.954,1488742203,"274151322000054","219011344069620",29.92,14.70,0,332.43,365.49,33.1,30.0,0.212,862506.1,862506.1,28340,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742233,1695994.00
03/05/2017 14:30,2,1.188,ACTIVE,213.96,347.76,59.975,1488742203,"201051344000867","219011344069620",30.63,10.70,0,334.54,379.02,36.9,33.7,0.283,620574.3,620574.3,28945,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742234,1695995.00
03/05/2017 14:30,2,1.238,ACTIVE,212.83,346.56,59.975,1488742203,"201051344001093","219011344069620",30.53,11.30,0,333.63,379.92,38.4,35.1,0.287,622472.5,622472.5,28800,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742235,1695996.00
03/05/2017 14:30,2,1.152,ACTIVE,213.51,348.66,59.959,1488742203,"201051344000900","219011344069620",30.67,10.00,0,335.44,380.82,35.8,32.6,0.292,640988.8,640988.8,28283,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742237,1695997.00
03/05/2017 14:30,2,1.189,ACTIVE,213.74,348.06,60.002,1488742203,"201051344000648","219011344069620",30.57,8.50,0,336.34,379.92,36.9,33.6,0.287,630687.1,630687.1,28360,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742238,1695998.00
03/05/2017 14:30,2,1.188,ACTIVE,213.96,348.66,59.954,1488742203,"201051344000569","219011344069620",30.89,10.30,0,335.44,380.22,37.2,34.0,0.287,642738.0,642738.0,28265,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742238,1695999.00
03/05/2017 14:30,2,1.189,ACTIVE,213.74,347.46,60.012,1488742203,"201051344000983","219011344069620",30.67,10.00,0,335.14,380.22,37.0,33.8,0.296,633855.5,633855.5,28462,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742239,1696000.00
03/05/2017 14:30,2,1.164,ACTIVE,213.74,347.76,59.965,1488742203,"201051344001158","219011344069620",30.79,9.70,0,335.74,380.22,36.4,33.2,0.287,620576.8,620576.8,28820,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742240,1696001.00
03/05/2017 14:30,2,1.174,ACTIVE,214.19,348.96,59.965,1488742203,"201051344000576","219011344069620",30.81,9.70,0,336.34,380.22,36.7,33.5,0.283,633736.4,633736.4,28336,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742241,1696002.00
03/05/2017 14:30,2,1.098,ACTIVE,211.48,345.36,59.949,1488742203,"274151322000087","219011344069620",29.78,15.80,0,332.43,364.29,33.1,30.0,0.208,834128.7,834128.7,28695,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488742242,1696003.00
03/05/2017 14:45,2,1.053,ACTIVE,213.51,346.26,59.986,1488743104,"201051344000645","219011344069620",30.55,9.70,0,335.44,365.49,32.6,29.6,0.243,632966.3,632966.3,28373,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743105,1696004.00
03/05/2017 14:45,2,0.973,ACTIVE,211.25,340.55,59.996,1488743104,"274151322000085","219011344069620",29.40,12.30,0,333.03,354.07,29.0,26.0,0.186,860325.7,860325.7,28400,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743106,1696005.00
03/05/2017 14:45,2,1.049,ACTIVE,213.51,347.16,59.959,1488743104,"201051344000633","219011344069620",30.89,9.70,0,333.63,366.10,32.9,29.8,0.261,619839.8,619839.8,28922,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743106,1696006.00
03/05/2017 14:45,2,1.064,ACTIVE,213.29,346.86,59.975,1488743104,"201051344000469","219011344069620",30.67,9.30,0,333.63,365.19,33.1,30.0,0.265,622617.7,622617.7,28884,0,0,0,L,1122011218,0,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743107,1696007.00
03/05/2017 14:45,2,1.072,ACTIVE,212.38,344.15,60.002,1488743104,"201051344000646","219011344069620",30.71,11.00,0,331.23,363.69,33.4,30.3,0.261,617584.7,617584.7,28789,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743108,1696008.00
03/05/2017 14:45,2,1.010,ACTIVE,210.80,341.45,59.986,1488743104,"274151322000052","219011344069620",29.78,14.00,0,330.63,354.67,30.4,27.4,0.212,890260.9,890260.9,28164,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743109,1696009.00
03/05/2017 14:45,2,1.109,ACTIVE,212.61,345.66,59.944,1488743104,"201051344000585","219011344069620",30.75,11.00,0,331.53,363.39,34.6,31.5,0.270,627632.5,627632.5,28946,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743110,1696010.00
03/05/2017 14:45,2,1.053,ACTIVE,212.38,343.55,59.970,1488743104,"201051344001230","219011344069620",30.89,10.30,0,330.63,362.19,33.0,29.9,0.261,621383.8,621383.8,28653,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743111,1696011.00
03/05/2017 14:45,2,1.068,ACTIVE,213.06,345.06,59.981,1488743104,"201051344000582","219011344069620",30.73,10.70,0,332.73,364.29,33.3,30.2,0.252,611615.3,611615.3,28864,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743112,1696012.00
03/05/2017 14:45,2,1.102,ACTIVE,212.16,344.15,59.933,1488743104,"201051344000955","219011344069620",30.69,11.30,0,331.53,363.39,34.2,31.1,0.270,629728.1,629728.1,28750,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743113,1696013.00
03/05/2017 14:45,2,0.650,ACTIVE,211.03,426.21,59.965,1488743104,"274151322000094","219011344069620",40.00,14.30,0,331.53,448.15,26.4,23.5,0.172,730826.1,730826.1,29237,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743114,1696014.00
03/05/2017 14:45,2,1.074,ACTIVE,213.29,345.96,59.959,1488743104,"201051344000579","219011344069620",30.99,10.30,0,334.54,364.29,33.7,30.6,0.256,639776.6,639776.6,28710,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743115,1696015.00
03/05/2017 14:45,2,1.119,ACTIVE,212.16,343.55,59.954,1488743104,"201051344000890","219011344069620",30.45,11.00,0,330.63,363.39,34.5,31.4,0.261,623418.7,623418.7,28877,0,0,0,L,1122011218,0,122.23,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743116,1696016.00
03/05/2017 14:45,2,1.088,ACTIVE,212.61,345.06,60.012,1488743104,"201051344000438","219011344069620",30.99,10.70,0,332.13,364.59,34.2,31.1,0.265,626337.1,626337.1,28837,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743117,1696017.00
03/05/2017 14:45,2,1.113,ACTIVE,212.61,341.45,59.938,1488743104,"201051344000417","219011344069620",20.00,11.00,0,332.13,355.28,22.6,19.9,0.164,603563.0,603563.0,29141,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743117,1696018.00
03/05/2017 14:45,2,0.990,ACTIVE,210.80,339.65,59.991,1488743104,"274151322000083","219011344069620",29.72,11.70,0,331.53,354.37,29.8,26.9,0.199,881290.2,881290.2,28218,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743118,1696019.00
03/05/2017 14:45,2,1.043,ACTIVE,211.25,339.95,59.986,1488743104,"274151322000076","219011344069620",30.51,13.30,0,333.33,356.18,32.2,29.2,0.217,938991.9,938991.9,28319,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743119,1696020.00
03/05/2017 14:45,2,1.068,ACTIVE,212.83,345.06,60.012,1488743104,"201051344000868","219011344069620",30.34,9.70,0,333.93,363.99,32.8,29.8,0.252,621312.2,621312.2,28912,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743120,1696021.00
03/05/2017 14:45,2,1.027,ACTIVE,210.80,339.04,59.986,1488743104,"274151322000095","219011344069620",30.26,12.30,0,330.93,354.97,31.4,28.4,0.208,930020.2,930020.2,28438,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743121,1696022.00
03/05/2017 14:45,2,1.059,ACTIVE,212.83,344.15,60.012,1488743104,"201051344000988","219011344069620",19.92,9.70,0,334.54,358.28,21.4,18.7,0.168,577655.1,577655.1,28950,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743122,1696023.00
03/05/2017 14:45,2,1.107,ACTIVE,212.38,343.55,59.991,1488743104,"201051344001025","219011344069620",30.43,11.00,0,331.23,363.09,34.2,31.1,0.261,625141.3,625141.3,29041,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743123,1696024.00
03/05/2017 14:45,2,1.057,ACTIVE,213.06,345.36,60.002,1488743104,"201051344000458","219011344069620",30.63,10.70,0,334.84,364.89,32.8,29.7,0.261,632866.6,632866.6,28529,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743124,1696025.00
03/05/2017 14:45,2,1.061,ACTIVE,213.74,347.46,59.975,1488743104,"201051344000853","219011344069620",30.55,10.00,0,336.64,365.80,32.8,29.8,0.261,633046.7,633046.7,28373,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743125,1696026.00
03/05/2017 14:45,2,1.070,ACTIVE,212.61,345.66,59.970,1488743104,"201051344000685","219011344069620",30.63,10.70,0,331.53,364.89,33.2,30.1,0.265,626435.5,626435.5,28716,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743126,1696027.00
03/05/2017 14:45,2,1.064,ACTIVE,212.61,344.76,60.012,1488743104,"201051344000917","219011344069620",30.53,11.70,0,331.83,363.09,33.0,29.9,0.247,622837.5,622837.5,28708,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743126,1696028.00
03/05/2017 14:45,2,1.059,ACTIVE,212.61,344.76,59.970,1488743104,"201051344001145","219011344069620",30.75,10.30,0,333.03,363.39,33.0,29.9,0.256,630768.3,630768.3,28547,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743127,1696029.00
03/05/2017 14:45,2,1.090,ACTIVE,212.61,345.06,60.018,1488743104,"201051344000651","219011344069620",30.47,10.70,0,333.03,363.99,33.7,30.6,0.256,619655.7,619655.7,28920,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743128,1696030.00
03/05/2017 14:45,2,0.943,ACTIVE,210.35,339.04,60.007,1488743104,"274151322000088","219011344069620",29.70,13.30,0,330.63,353.77,28.4,25.5,0.190,844225.4,844225.4,28443,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743129,1696031.00
03/05/2017 14:45,2,0.672,ACTIVE,211.25,422.90,59.981,1488743104,"274151322000068","219011344069620",39.70,15.80,0,331.53,455.37,26.9,24.1,0.168,731385.1,731385.1,29147,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743130,1696032.00
03/05/2017 14:45,2,1.080,ACTIVE,212.38,343.55,59.965,1488743104,"201051344001135","219011344069620",30.79,11.30,0,331.53,362.79,33.7,30.6,0.265,615734.6,615734.6,28941,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743131,1696033.00
03/05/2017 14:45,2,1.074,ACTIVE,212.61,345.36,59.991,1488743104,"201051344000594","219011344069620",30.38,10.00,0,332.43,363.99,33.1,30.0,0.252,634833.0,634833.0,28786,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743132,1696034.00
03/05/2017 14:45,2,1.074,ACTIVE,212.61,343.25,59.996,1488743104,"201051344001203","219011344069620",30.85,10.70,0,333.03,364.29,33.6,30.5,0.265,623843.3,623843.3,28980,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743133,1696035.00
03/05/2017 14:45,2,0.965,ACTIVE,210.80,339.34,59.986,1488743104,"274151322000054","219011344069620",29.76,14.30,0,330.93,354.37,29.1,26.2,0.194,862512.9,862512.9,28341,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743134,1696036.00
03/05/2017 14:45,2,1.053,ACTIVE,213.29,345.06,59.970,1488743104,"201051344000867","219011344069620",30.59,10.70,0,333.63,365.19,32.6,29.6,0.247,620582.0,620582.0,28946,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743135,1696037.00
03/05/2017 14:45,2,1.076,ACTIVE,212.38,344.45,59.975,1488743104,"201051344001093","219011344069620",31.13,11.30,0,332.13,363.09,34.0,30.9,0.247,622480.5,622480.5,28801,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743136,1696038.00
03/05/2017 14:45,2,1.023,ACTIVE,213.06,346.26,59.975,1488743104,"201051344000900","219011344069620",30.34,10.00,0,334.54,364.29,31.4,28.4,0.252,640996.2,640996.2,28284,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743137,1696039.00
03/05/2017 14:45,2,1.045,ACTIVE,213.29,345.36,60.023,1488743104,"201051344000648","219011344069620",30.91,8.50,0,334.84,365.19,32.8,29.7,0.247,630694.8,630694.8,28361,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743138,1696040.00
03/05/2017 14:45,2,1.049,ACTIVE,213.06,345.36,59.991,1488743104,"201051344000569","219011344069620",30.93,10.30,0,333.63,363.99,32.9,29.8,0.252,642745.7,642745.7,28266,0,0,0,L,1122011218,0,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743139,1696041.00
03/05/2017 14:45,2,1.055,ACTIVE,213.06,346.26,60.012,1488743104,"201051344000983","219011344069620",30.53,10.00,0,333.33,364.59,32.6,29.6,0.256,633863.1,633863.1,28463,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743139,1696042.00
03/05/2017 14:45,2,1.045,ACTIVE,213.29,345.96,60.012,1488743104,"201051344001158","219011344069620",30.22,9.30,0,333.63,364.89,32.0,29.0,0.256,620584.3,620584.3,28821,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743140,1696043.00
03/05/2017 14:45,2,1.053,ACTIVE,213.51,346.86,60.028,1488743104,"201051344000576","219011344069620",30.40,9.30,0,334.54,365.19,32.4,29.4,0.247,633744.0,633744.0,28337,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743141,1696044.00
03/05/2017 14:45,2,0.957,ACTIVE,211.03,341.15,59.981,1488743104,"274151322000087","219011344069620",29.80,15.80,0,332.13,354.97,28.9,26.0,0.172,834135.5,834135.5,28696,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488743142,1696045.00
03/05/2017 15:00,2,1.268,ACTIVE,213.74,348.36,59.981,1488744003,"201051344000645","219011344069620",30.45,10.00,0,333.33,364.59,39.1,35.9,0.305,632974.0,632974.0,28374,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744004,1696046.00
03/05/2017 15:00,2,1.158,ACTIVE,211.25,340.25,59.965,1488744003,"274151322000085","219011344069620",30.04,12.30,0,331.53,354.67,35.2,32.0,0.234,860332.5,860332.5,28401,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744005,1696047.00
03/05/2017 15:00,2,1.264,ACTIVE,213.74,349.86,59.965,1488744003,"201051344000633","219011344069620",30.63,9.70,0,333.63,365.19,39.2,35.9,0.323,619847.6,619847.6,28923,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744006,1696048.00
03/05/2017 15:00,2,1.271,ACTIVE,213.51,348.36,59.986,1488744003,"201051344000469","219011344069620",30.59,9.30,0,331.83,364.89,39.4,36.1,0.323,622625.5,622625.5,28885,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744007,1696049.00
03/05/2017 15:00,2,1.279,ACTIVE,212.16,346.86,60.018,1488744003,"201051344000646","219011344069620",30.49,11.30,0,330.93,363.09,39.5,36.2,0.323,617592.6,617592.6,28790,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744008,1696050.00
03/05/2017 15:00,2,1.203,ACTIVE,211.03,346.86,59.991,1488744003,"274151322000052","219011344069620",30.24,13.30,0,330.63,355.58,36.8,33.6,0.252,890268.1,890268.1,28165,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744008,1696051.00
03/05/2017 15:00,2,1.312,ACTIVE,212.83,347.76,59.959,1488744003,"201051344000585","219011344069620",30.83,11.00,0,332.13,363.39,41.0,37.7,0.323,627640.7,627640.7,28947,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744009,1696052.00
03/05/2017 15:00,2,1.270,ACTIVE,212.38,345.96,59.938,1488744003,"201051344001230","219011344069620",30.69,10.70,0,330.03,362.49,39.5,36.2,0.314,621391.6,621391.6,28654,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744010,1696053.00
03/05/2017 15:00,2,1.297,ACTIVE,213.06,347.46,59.949,1488744003,"201051344000582","219011344069620",30.26,10.30,0,332.13,363.99,39.8,36.4,0.309,611623.2,611623.2,28865,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744011,1696054.00
03/05/2017 15:00,2,1.307,ACTIVE,211.70,346.26,59.996,1488744003,"201051344000955","219011344069620",30.77,11.30,0,330.63,362.49,40.8,37.4,0.323,629736.3,629736.3,28751,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744012,1696055.00
03/05/2017 15:00,2,0.801,ACTIVE,211.25,420.50,59.965,1488744003,"274151322000094","219011344069620",39.46,14.70,0,330.93,450.86,31.9,28.9,0.217,730832.2,730832.2,29238,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744013,1696056.00
03/05/2017 15:00,2,1.275,ACTIVE,213.51,348.66,59.933,1488744003,"201051344000579","219011344069620",31.05,10.30,0,333.63,364.29,40.2,36.9,0.318,639784.6,639784.6,28711,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744014,1696057.00
03/05/2017 15:00,2,1.324,ACTIVE,212.16,345.96,59.986,1488744003,"201051344000890","219011344069620",30.59,11.00,0,331.23,363.39,41.1,37.7,0.318,623426.9,623426.9,28878,0,0,0,L,1122011218,0,122.23,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744015,1696058.00
03/05/2017 15:00,2,1.291,ACTIVE,212.38,347.16,60.012,1488744003,"201051344000438","219011344069620",31.07,10.70,0,332.13,365.19,40.7,37.4,0.318,626345.2,626345.2,28838,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744016,1696059.00
03/05/2017 15:00,2,1.316,ACTIVE,212.61,343.25,59.922,1488744003,"201051344000417","219011344069620",20.16,11.00,0,330.33,354.67,26.9,24.0,0.203,603568.2,603568.2,29142,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744017,1696060.00
03/05/2017 15:00,2,1.180,ACTIVE,211.03,347.76,59.991,1488744003,"274151322000083","219011344069620",30.34,12.00,0,332.73,354.97,36.3,33.1,0.252,881297.2,881297.2,28219,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744018,1696061.00
03/05/2017 15:00,2,1.254,ACTIVE,211.70,345.36,59.996,1488744003,"274151322000076","219011344069620",30.89,13.00,0,333.33,357.38,39.2,35.9,0.270,938999.5,938999.5,28320,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744019,1696062.00
03/05/2017 15:00,2,1.270,ACTIVE,213.06,347.46,59.975,1488744003,"201051344000868","219011344069620",30.63,9.30,0,333.03,363.99,39.4,36.1,0.314,621319.9,621319.9,28913,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744020,1696063.00
03/05/2017 15:00,2,1.246,ACTIVE,211.25,349.56,59.981,1488744003,"274151322000095","219011344069620",30.43,12.30,0,330.63,355.88,38.4,35.2,0.256,930027.7,930027.7,28439,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744020,1696064.00
03/05/2017 15:00,2,1.287,ACTIVE,213.06,345.96,59.986,1488744003,"201051344000988","219011344069620",19.84,9.70,0,332.43,357.68,25.9,23.0,0.203,577660.0,577660.0,28951,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744021,1696065.00
03/05/2017 15:00,2,1.320,ACTIVE,212.38,346.26,59.922,1488744003,"201051344001025","219011344069620",30.61,10.70,0,331.53,363.69,41.0,37.6,0.318,625149.4,625149.4,29042,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744022,1696066.00
03/05/2017 15:00,2,1.264,ACTIVE,213.29,347.76,59.959,1488744003,"201051344000458","219011344069620",30.87,10.70,0,332.43,363.69,39.5,36.2,0.323,632874.4,632874.4,28530,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744023,1696067.00
03/05/2017 15:00,2,1.277,ACTIVE,213.96,349.86,59.965,1488744003,"201051344000853","219011344069620",30.59,10.00,0,333.93,365.80,39.6,36.3,0.314,633054.5,633054.5,28374,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744024,1696068.00
03/05/2017 15:00,2,1.287,ACTIVE,212.61,348.06,59.938,1488744003,"201051344000685","219011344069620",30.63,10.70,0,331.83,363.69,39.9,36.6,0.331,626443.4,626443.4,28717,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744025,1696069.00
03/05/2017 15:00,2,1.285,ACTIVE,212.83,347.76,59.949,1488744003,"201051344000917","219011344069620",30.55,11.70,0,331.23,363.69,39.8,36.5,0.323,622845.4,622845.4,28709,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744026,1696070.00
03/05/2017 15:00,2,1.275,ACTIVE,212.38,347.76,60.012,1488744003,"201051344001145","219011344069620",30.81,10.30,0,331.83,363.99,39.9,36.5,0.318,630776.2,630776.2,28548,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744027,1696071.00
03/05/2017 15:00,2,1.314,ACTIVE,212.61,347.46,60.007,1488744003,"201051344000651","219011344069620",30.40,10.30,0,331.83,363.69,40.5,37.2,0.327,619663.7,619663.7,28921,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744028,1696072.00
03/05/2017 15:00,2,1.141,ACTIVE,210.80,346.86,59.975,1488744003,"274151322000088","219011344069620",30.18,13.00,0,331.23,354.07,34.9,31.7,0.230,844232.1,844232.1,28444,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744029,1696073.00
03/05/2017 15:00,2,0.801,ACTIVE,211.93,435.83,59.996,1488744003,"274151322000068","219011344069620",40.65,15.30,0,330.93,456.87,33.0,30.0,0.208,731391.5,731391.5,29148,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744030,1696074.00
03/05/2017 15:00,2,1.299,ACTIVE,212.38,346.26,60.002,1488744003,"201051344001135","219011344069620",30.73,11.30,0,330.93,363.09,40.4,37.1,0.323,615742.7,615742.7,28942,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744030,1696075.00
03/05/2017 15:00,2,1.262,ACTIVE,212.83,347.46,59.996,1488744003,"201051344000594","219011344069620",31.13,10.00,0,331.23,365.80,39.9,36.6,0.314,634840.9,634840.9,28787,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744031,1696076.00
03/05/2017 15:00,2,1.303,ACTIVE,212.61,346.56,60.012,1488744003,"201051344001203","219011344069620",30.67,10.70,0,332.13,364.59,40.5,37.2,0.323,623851.4,623851.4,28981,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744032,1696077.00
03/05/2017 15:00,2,1.174,ACTIVE,211.03,342.35,59.991,1488744003,"274151322000054","219011344069620",30.06,14.00,0,330.63,355.28,35.7,32.5,0.247,862519.9,862519.9,28342,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744033,1696078.00
03/05/2017 15:00,2,1.275,ACTIVE,213.51,347.16,59.975,1488744003,"201051344000867","219011344069620",30.57,10.70,0,333.03,363.69,39.5,36.2,0.309,620589.8,620589.8,28947,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744034,1696079.00
03/05/2017 15:00,2,1.314,ACTIVE,212.38,347.46,59.996,1488744003,"201051344001093","219011344069620",30.63,11.00,0,330.63,363.99,40.8,37.5,0.309,622488.6,622488.6,28802,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744035,1696080.00
03/05/2017 15:00,2,1.236,ACTIVE,213.06,348.06,60.002,1488744003,"201051344000900","219011344069620",30.61,9.70,0,333.33,364.29,38.4,35.1,0.309,641003.7,641003.7,28285,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744036,1696081.00
03/05/2017 15:00,2,1.254,ACTIVE,213.51,347.76,59.975,1488744003,"201051344000648","219011344069620",31.09,8.50,0,333.93,364.59,39.5,36.2,0.309,630702.6,630702.6,28362,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744037,1696082.00
03/05/2017 15:00,2,1.266,ACTIVE,213.51,348.36,59.928,1488744003,"201051344000569","219011344069620",30.97,10.30,0,333.33,364.59,39.8,36.4,0.314,642753.6,642753.6,28267,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744038,1696083.00
03/05/2017 15:00,2,1.268,ACTIVE,213.51,348.36,60.012,1488744003,"201051344000983","219011344069620",30.75,10.00,0,333.03,364.59,39.5,36.2,0.318,633871.0,633871.0,28464,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744039,1696084.00
03/05/2017 15:00,2,1.264,ACTIVE,213.51,348.06,59.975,1488744003,"201051344001158","219011344069620",30.47,9.30,0,333.63,364.59,39.0,35.7,0.318,620592.0,620592.0,28822,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744040,1696085.00
03/05/2017 15:00,2,1.270,ACTIVE,213.74,349.86,59.986,1488744003,"201051344000576","219011344069620",30.51,9.70,0,333.93,365.80,39.3,36.0,0.309,633751.8,633751.8,28338,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744041,1696086.00
03/05/2017 15:00,2,1.174,ACTIVE,211.25,341.75,59.959,1488744003,"274151322000087","219011344069620",29.92,16.00,0,332.13,355.88,35.6,32.5,0.225,834142.4,834142.4,28697,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744042,1696087.00
03/05/2017 15:15,2,1.215,ACTIVE,213.51,347.76,59.975,1488744903,"201051344000645","219011344069620",30.43,10.00,0,335.14,366.40,37.5,34.3,0.296,632982.0,632982.0,28375,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744904,1696088.00
03/05/2017 15:15,2,1.115,ACTIVE,211.25,347.16,60.002,1488744903,"274151322000085","219011344069620",29.90,12.30,0,331.83,354.97,33.8,30.7,0.225,860339.6,860339.6,28402,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744905,1696089.00
03/05/2017 15:15,2,1.205,ACTIVE,213.74,349.56,60.018,1488744903,"201051344000633","219011344069620",30.79,10.00,0,333.63,368.20,37.6,34.3,0.305,619855.6,619855.6,28924,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744906,1696090.00
03/05/2017 15:15,2,1.211,ACTIVE,213.29,348.36,60.018,1488744903,"201051344000469","219011344069620",30.83,9.30,0,333.33,366.70,37.8,34.6,0.301,622633.6,622633.6,28886,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744907,1696091.00
03/05/2017 15:15,2,1.242,ACTIVE,212.16,345.66,59.949,1488744903,"201051344000646","219011344069620",30.40,11.30,0,330.03,365.19,38.3,35.0,0.314,617600.7,617600.7,28791,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744908,1696092.00
03/05/2017 15:15,2,1.148,ACTIVE,211.03,340.25,59.996,1488744903,"274151322000052","219011344069620",30.12,13.70,0,330.63,356.18,35.1,32.0,0.234,890275.6,890275.6,28166,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744908,1696093.00
03/05/2017 15:15,2,1.268,ACTIVE,212.61,347.16,60.002,1488744903,"201051344000585","219011344069620",30.81,11.30,0,332.73,365.49,39.6,36.3,0.318,627649.1,627649.1,28948,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744909,1696094.00
03/05/2017 15:15,2,1.230,ACTIVE,212.16,345.66,59.944,1488744903,"201051344001230","219011344069620",30.59,11.00,0,331.23,363.69,38.1,34.9,0.301,621399.7,621399.7,28655,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744910,1696095.00
03/05/2017 15:15,2,1.230,ACTIVE,213.06,346.86,60.018,1488744903,"201051344000582","219011344069620",30.65,10.70,0,332.13,364.29,38.2,35.0,0.287,611631.3,611631.3,28866,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744911,1696096.00
03/05/2017 15:15,2,1.268,ACTIVE,212.16,345.96,60.039,1488744903,"201051344000955","219011344069620",30.49,11.70,0,330.03,364.29,39.2,35.9,0.309,629744.6,629744.6,28752,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744912,1696097.00
03/05/2017 15:15,2,0.742,ACTIVE,211.25,427.71,59.970,1488744903,"274151322000094","219011344069620",40.24,14.30,0,329.73,451.46,30.6,27.6,0.208,730838.6,730838.6,29239,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744913,1696098.00
03/05/2017 15:15,2,1.205,ACTIVE,213.51,348.66,59.981,1488744903,"201051344000579","219011344069620",31.19,10.70,0,334.54,366.70,38.1,34.9,0.296,639792.8,639792.8,28712,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744914,1696099.00
03/05/2017 15:15,2,1.268,ACTIVE,212.16,345.36,59.996,1488744903,"201051344000890","219011344069620",30.71,11.30,0,330.93,364.59,39.5,36.2,0.305,623435.3,623435.3,28879,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744915,1696100.00
03/05/2017 15:15,2,1.250,ACTIVE,212.61,346.56,59.986,1488744903,"201051344000438","219011344069620",30.81,11.30,0,332.13,365.19,39.0,35.7,0.305,626353.5,626353.5,28839,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744916,1696101.00
03/05/2017 15:15,2,1.270,ACTIVE,212.61,343.25,59.917,1488744903,"201051344000417","219011344069620",19.94,11.30,0,331.83,356.18,25.6,22.8,0.194,603573.5,603573.5,29143,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744917,1696102.00
03/05/2017 15:15,2,1.117,ACTIVE,211.25,346.26,59.991,1488744903,"274151322000083","219011344069620",30.22,12.30,0,330.63,355.28,34.1,31.0,0.225,881304.5,881304.5,28220,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744917,1696103.00
03/05/2017 15:15,2,1.178,ACTIVE,211.93,342.65,59.986,1488744903,"274151322000076","219011344069620",30.85,13.30,0,333.03,357.38,36.8,33.6,0.252,939007.5,939007.5,28321,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744918,1696104.00
03/05/2017 15:15,2,1.209,ACTIVE,213.06,347.16,59.991,1488744903,"201051344000868","219011344069620",30.30,9.70,0,332.43,365.49,37.1,33.9,0.287,621328.0,621328.0,28914,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744919,1696105.00
03/05/2017 15:15,2,1.172,ACTIVE,211.25,342.95,60.002,1488744903,"274151322000095","219011344069620",30.40,12.70,0,331.83,356.18,36.1,33.0,0.243,930035.4,930035.4,28440,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744920,1696106.00
03/05/2017 15:15,2,1.201,ACTIVE,213.06,345.66,59.996,1488744903,"201051344000988","219011344069620",19.90,10.00,0,333.33,358.58,24.2,21.5,0.186,577665.1,577665.1,28952,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744921,1696107.00
03/05/2017 15:15,2,1.252,ACTIVE,212.38,345.66,59.959,1488744903,"201051344001025","219011344069620",30.57,11.00,0,331.53,364.59,38.8,35.5,0.305,625157.8,625157.8,29043,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744922,1696108.00
03/05/2017 15:15,2,1.186,ACTIVE,213.29,347.76,59.991,1488744903,"201051344000458","219011344069620",30.73,11.00,0,334.24,366.10,36.9,33.7,0.292,632882.5,632882.5,28531,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744923,1696109.00
03/05/2017 15:15,2,1.189,ACTIVE,213.74,348.96,60.018,1488744903,"201051344000853","219011344069620",30.71,10.00,0,334.84,366.70,37.0,33.8,0.287,633062.6,633062.6,28375,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744924,1696110.00
03/05/2017 15:15,2,1.209,ACTIVE,212.61,347.46,59.928,1488744903,"201051344000685","219011344069620",30.73,11.30,0,331.83,364.29,37.6,34.4,0.314,626451.5,626451.5,28718,0,0,0,L,1122011218,0,122.91,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744925,1696111.00
03/05/2017 15:15,2,1.209,ACTIVE,212.61,346.86,59.981,1488744903,"201051344000917","219011344069620",30.57,12.00,0,332.43,365.19,37.5,34.2,0.296,622853.4,622853.4,28710,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744926,1696112.00
03/05/2017 15:15,2,1.203,ACTIVE,212.38,345.96,59.975,1488744903,"201051344001145","219011344069620",30.79,10.70,0,332.73,365.49,37.5,34.3,0.296,630784.3,630784.3,28549,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744926,1696113.00
03/05/2017 15:15,2,1.240,ACTIVE,212.38,346.86,60.028,1488744903,"201051344000651","219011344069620",30.24,10.30,0,332.43,364.29,38.0,34.8,0.296,619672.0,619672.0,28922,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744927,1696114.00
03/05/2017 15:15,2,1.074,ACTIVE,211.03,340.25,60.007,1488744903,"274151322000088","219011344069620",29.54,13.30,0,330.03,354.37,32.2,29.1,0.208,844239.1,844239.1,28445,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744928,1696115.00
03/05/2017 15:15,2,0.754,ACTIVE,211.93,429.52,59.991,1488744903,"274151322000068","219011344069620",40.02,15.80,0,330.33,455.37,30.7,27.7,0.199,731398.0,731398.0,29149,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744929,1696116.00
03/05/2017 15:15,2,1.223,ACTIVE,212.16,345.06,59.996,1488744903,"201051344001135","219011344069620",30.57,11.00,0,332.43,364.89,37.9,34.6,0.301,615750.9,615750.9,28943,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744930,1696117.00
03/05/2017 15:15,2,1.188,ACTIVE,212.61,346.86,59.986,1488744903,"201051344000594","219011344069620",30.69,10.30,0,332.73,365.80,37.0,33.8,0.287,634849.0,634849.0,28788,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744931,1696118.00
03/05/2017 15:15,2,1.211,ACTIVE,212.38,345.96,60.028,1488744903,"201051344001203","219011344069620",30.77,10.70,0,332.73,365.80,37.7,34.5,0.305,623859.6,623859.6,28982,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744932,1696119.00
