ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 15:15,2,1.078,ACTIVE,211.03,344.15,59.975,1488744903,"274151322000054","219011344069620",30.06,14.30,0,331.23,355.88,32.8,29.7,0.221,862527.0,862527.0,28343,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744933,1696120.00
03/05/2017 15:15,2,1.180,ACTIVE,213.29,346.86,60.002,1488744903,"201051344000867","219011344069620",30.51,10.70,0,333.03,365.49,36.5,33.3,0.283,620597.8,620597.8,28948,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744934,1696121.00
03/05/2017 15:15,2,1.227,ACTIVE,212.38,345.66,60.002,1488744903,"201051344001093","219011344069620",30.71,11.30,0,332.13,365.80,38.2,34.9,0.287,622497.0,622497.0,28803,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744935,1696122.00
03/05/2017 15:15,2,1.123,ACTIVE,213.06,347.46,59.991,1488744903,"201051344000900","219011344069620",30.91,10.00,0,333.93,366.70,35.2,32.1,0.283,641011.5,641011.5,28286,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744936,1696123.00
03/05/2017 15:15,2,1.152,ACTIVE,213.29,347.46,59.981,1488744903,"201051344000648","219011344069620",31.05,8.50,0,333.93,365.80,36.2,33.0,0.287,630710.7,630710.7,28363,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744937,1696124.00
03/05/2017 15:15,2,1.166,ACTIVE,213.29,347.16,60.007,1488744903,"201051344000569","219011344069620",30.87,10.30,0,334.84,365.80,36.5,33.3,0.287,642761.7,642761.7,28268,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744938,1696125.00
03/05/2017 15:15,2,1.162,ACTIVE,213.29,347.16,60.007,1488744903,"201051344000983","219011344069620",30.83,10.00,0,333.93,365.49,36.3,33.1,0.287,633879.0,633879.0,28465,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744939,1696126.00
03/05/2017 15:15,2,1.150,ACTIVE,213.29,347.46,59.981,1488744903,"201051344001158","219011344069620",30.47,9.70,0,334.24,365.80,35.6,32.4,0.292,620599.9,620599.9,28823,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744940,1696127.00
03/05/2017 15:15,2,1.158,ACTIVE,213.51,349.56,60.023,1488744903,"201051344000576","219011344069620",30.53,10.00,0,334.84,366.70,35.8,32.7,0.278,633759.8,633759.8,28339,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744941,1696128.00
03/05/2017 15:15,2,1.082,ACTIVE,211.25,341.45,59.981,1488744903,"274151322000087","219011344069620",29.54,16.30,0,331.23,355.28,32.3,29.3,0.208,834149.5,834149.5,28698,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488744942,1696129.00
03/05/2017 15:30,2,1.246,ACTIVE,213.51,348.36,60.012,1488745803,"201051344000645","219011344069620",30.06,10.30,0,334.54,365.49,38.0,34.7,0.296,632990.6,632990.6,28376,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745804,1696130.00
03/05/2017 15:30,2,1.148,ACTIVE,211.03,341.45,59.965,1488745803,"274151322000085","219011344069620",29.60,12.70,0,332.43,355.58,34.4,31.3,0.230,860347.4,860347.4,28403,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745805,1696131.00
03/05/2017 15:30,2,1.221,ACTIVE,213.74,349.56,59.981,1488745803,"201051344000633","219011344069620",30.77,10.30,0,333.93,366.40,38.0,34.8,0.309,619864.3,619864.3,28925,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745806,1696132.00
03/05/2017 15:30,2,1.230,ACTIVE,213.51,348.06,60.039,1488745803,"201051344000469","219011344069620",30.81,9.70,0,332.43,365.49,38.4,35.2,0.314,622642.4,622642.4,28887,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745807,1696133.00
03/05/2017 15:30,2,1.244,ACTIVE,212.38,346.86,60.012,1488745803,"201051344000646","219011344069620",30.83,11.70,0,330.63,364.59,38.9,35.6,0.314,617609.5,617609.5,28792,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745808,1696134.00
03/05/2017 15:30,2,1.186,ACTIVE,211.03,339.65,59.959,1488745803,"274151322000052","219011344069620",29.78,14.00,0,331.83,356.18,35.8,32.6,0.230,890283.7,890283.7,28167,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745809,1696135.00
03/05/2017 15:30,2,1.305,ACTIVE,212.83,347.46,59.933,1488745803,"201051344000585","219011344069620",30.43,11.70,0,331.83,365.19,40.2,36.9,0.318,627658.3,627658.3,28949,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745810,1696136.00
03/05/2017 15:30,2,1.248,ACTIVE,212.38,345.66,59.959,1488745803,"201051344001230","219011344069620",30.81,11.30,0,330.03,363.09,39.0,35.7,0.305,621408.5,621408.5,28656,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745811,1696137.00
03/05/2017 15:30,2,1.252,ACTIVE,213.29,347.76,59.970,1488745803,"201051344000582","219011344069620",30.65,11.30,0,331.83,365.49,38.9,35.6,0.301,611640.2,611640.2,28867,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745812,1696138.00
03/05/2017 15:30,2,1.291,ACTIVE,212.16,345.96,59.965,1488745803,"201051344000955","219011344069620",30.49,12.00,0,331.23,363.69,39.9,36.6,0.323,629753.7,629753.7,28753,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745813,1696139.00
03/05/2017 15:30,2,0.766,ACTIVE,211.03,428.61,60.002,1488745803,"274151322000094","219011344069620",40.41,15.00,0,330.93,451.16,31.2,28.2,0.212,730845.6,730845.6,29240,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745813,1696140.00
03/05/2017 15:30,2,1.236,ACTIVE,213.51,348.36,59.965,1488745803,"201051344000579","219011344069620",31.11,10.70,0,334.54,365.80,39.0,35.7,0.301,639801.7,639801.7,28713,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745814,1696141.00
03/05/2017 15:30,2,1.312,ACTIVE,212.16,346.26,59.986,1488745803,"201051344000890","219011344069620",30.24,11.70,0,331.23,364.29,40.2,36.9,0.314,623444.5,623444.5,28880,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745815,1696142.00
03/05/2017 15:30,2,1.254,ACTIVE,212.61,346.86,60.012,1488745803,"201051344000438","219011344069620",31.31,11.30,0,333.03,366.10,39.8,36.5,0.314,626362.6,626362.6,28840,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745816,1696143.00
03/05/2017 15:30,2,1.291,ACTIVE,212.83,343.85,60.007,1488745803,"201051344000417","219011344069620",20.02,11.30,0,331.83,355.58,26.2,23.3,0.199,603579.3,603579.3,29144,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745817,1696144.00
03/05/2017 15:30,2,1.150,ACTIVE,211.03,341.15,59.986,1488745803,"274151322000083","219011344069620",30.16,12.70,0,332.73,355.88,35.2,32.0,0.247,881312.5,881312.5,28221,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745818,1696145.00
03/05/2017 15:30,2,1.219,ACTIVE,211.25,342.95,59.996,1488745803,"274151322000076","219011344069620",30.75,13.70,0,333.93,357.98,38.0,34.7,0.256,939016.1,939016.1,28322,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745819,1696146.00
03/05/2017 15:30,2,1.238,ACTIVE,213.06,347.76,59.981,1488745803,"201051344000868","219011344069620",30.45,10.00,0,333.03,364.89,38.2,34.9,0.296,621336.7,621336.7,28915,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745820,1696147.00
03/05/2017 15:30,2,1.219,ACTIVE,210.80,342.35,59.981,1488745803,"274151322000095","219011344069620",30.22,13.00,0,332.43,356.78,37.3,34.1,0.243,930043.9,930043.9,28441,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745821,1696148.00
03/05/2017 15:30,2,1.246,ACTIVE,213.29,345.66,59.996,1488745803,"201051344000988","219011344069620",19.76,10.30,0,333.93,358.58,24.9,22.2,0.194,577670.7,577670.7,28953,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745822,1696149.00
03/05/2017 15:30,2,1.279,ACTIVE,212.61,345.66,60.002,1488745803,"201051344001025","219011344069620",30.73,11.30,0,332.13,364.89,39.9,36.6,0.314,625166.9,625166.9,29044,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745823,1696150.00
03/05/2017 15:30,2,1.232,ACTIVE,213.29,347.46,60.007,1488745803,"201051344000458","219011344069620",30.49,11.30,0,334.24,364.89,38.1,34.8,0.309,632891.2,632891.2,28532,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745824,1696151.00
03/05/2017 15:30,2,1.229,ACTIVE,213.74,348.96,59.970,1488745803,"201051344000853","219011344069620",30.67,10.70,0,335.44,366.70,38.2,34.9,0.301,633071.3,633071.3,28376,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745824,1696152.00
03/05/2017 15:30,2,1.256,ACTIVE,212.83,347.16,60.002,1488745803,"201051344000685","219011344069620",30.61,11.70,0,330.63,364.89,39.0,35.7,0.327,626460.4,626460.4,28719,0,0,0,L,1122011218,0,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745825,1696153.00
03/05/2017 15:30,2,1.254,ACTIVE,212.83,347.16,59.981,1488745803,"201051344000917","219011344069620",30.59,12.00,0,330.33,365.19,38.9,35.6,0.309,622862.3,622862.3,28711,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745826,1696154.00
03/05/2017 15:30,2,1.262,ACTIVE,212.83,346.86,59.949,1488745803,"201051344001145","219011344069620",30.57,11.00,0,332.73,365.19,39.1,35.8,0.309,630793.2,630793.2,28550,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745827,1696155.00
03/05/2017 15:30,2,1.266,ACTIVE,212.83,347.76,59.922,1488745803,"201051344000651","219011344069620",30.65,11.00,0,332.73,364.89,39.4,36.1,0.314,619681.0,619681.0,28923,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745828,1696156.00
03/05/2017 15:30,2,1.109,ACTIVE,210.80,342.95,59.975,1488745803,"274151322000088","219011344069620",29.84,13.70,0,331.83,354.97,33.5,30.5,0.208,844246.7,844246.7,28446,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745829,1696157.00
03/05/2017 15:30,2,0.787,ACTIVE,211.70,422.60,59.965,1488745803,"274151322000068","219011344069620",39.64,16.00,0,330.63,456.57,31.6,28.6,0.208,731405.2,731405.2,29150,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745830,1696158.00
03/05/2017 15:30,2,1.260,ACTIVE,212.38,345.06,59.996,1488745803,"201051344001135","219011344069620",30.77,11.70,0,331.53,364.29,39.3,36.0,0.305,615759.9,615759.9,28944,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745831,1696159.00
03/05/2017 15:30,2,1.221,ACTIVE,212.61,347.46,60.012,1488745803,"201051344000594","219011344069620",30.99,10.70,0,332.43,364.89,38.3,35.1,0.301,634857.8,634857.8,28789,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745832,1696160.00
03/05/2017 15:30,2,1.279,ACTIVE,212.83,346.56,60.012,1488745803,"201051344001203","219011344069620",30.34,11.00,0,332.73,365.80,39.4,36.1,0.318,623868.6,623868.6,28983,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745833,1696161.00
03/05/2017 15:30,2,1.129,ACTIVE,211.03,346.26,60.007,1488745803,"274151322000054","219011344069620",30.00,14.70,0,332.43,355.88,34.3,31.2,0.221,862534.8,862534.8,28344,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745834,1696162.00
03/05/2017 15:30,2,1.230,ACTIVE,213.29,347.16,59.954,1488745803,"201051344000867","219011344069620",30.45,11.00,0,333.63,364.59,38.0,34.7,0.292,620606.5,620606.5,28949,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745835,1696163.00
03/05/2017 15:30,2,1.275,ACTIVE,212.61,346.86,60.007,1488745803,"201051344001093","219011344069620",30.79,12.00,0,332.13,364.59,39.9,36.5,0.301,622506.1,622506.1,28804,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745836,1696164.00
03/05/2017 15:30,2,1.178,ACTIVE,213.06,348.36,59.991,1488745803,"201051344000900","219011344069620",30.81,10.30,0,333.63,365.80,36.8,33.6,0.296,641019.9,641019.9,28287,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745836,1696165.00
03/05/2017 15:30,2,1.225,ACTIVE,213.29,348.06,59.949,1488745803,"201051344000648","219011344069620",30.47,9.00,0,334.24,365.19,37.8,34.6,0.305,630719.4,630719.4,28364,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745837,1696166.00
03/05/2017 15:30,2,1.221,ACTIVE,213.29,347.76,59.965,1488745803,"201051344000569","219011344069620",30.73,10.70,0,334.54,365.49,38.0,34.8,0.305,642770.4,642770.4,28269,0,0,0,L,1122011218,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745838,1696167.00
03/05/2017 15:30,2,1.211,ACTIVE,213.29,347.46,59.965,1488745803,"201051344000983","219011344069620",30.91,10.70,0,332.73,365.49,37.9,34.6,0.305,633887.7,633887.7,28466,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745839,1696168.00
03/05/2017 15:30,2,1.211,ACTIVE,213.51,348.06,59.922,1488745803,"201051344001158","219011344069620",30.36,10.00,0,333.63,365.80,37.2,34.0,0.301,620608.5,620608.5,28824,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745840,1696169.00
03/05/2017 15:30,2,1.219,ACTIVE,213.74,348.96,60.028,1488745803,"201051344000576","219011344069620",30.45,10.30,0,334.54,366.10,37.6,34.4,0.292,633768.5,633768.5,28340,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745841,1696170.00
03/05/2017 15:30,2,1.127,ACTIVE,211.03,341.15,59.933,1488745803,"274151322000087","219011344069620",29.92,17.00,0,332.13,355.88,34.1,31.0,0.212,834157.3,834157.3,28699,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488745842,1696171.00
03/05/2017 15:45,2,0.910,ACTIVE,213.51,345.06,59.944,1488746703,"201051344000645","219011344069620",29.86,10.30,0,334.54,365.19,27.6,24.7,0.199,632998.1,632998.1,28377,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746705,1696172.00
03/05/2017 15:45,2,0.824,ACTIVE,210.80,337.54,59.970,1488746703,"274151322000085","219011344069620",29.30,13.00,0,331.83,354.37,24.5,21.7,0.155,860354.1,860354.1,28404,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746705,1696173.00
03/05/2017 15:45,2,0.902,ACTIVE,213.51,345.96,60.012,1488746703,"201051344000633","219011344069620",30.51,10.30,0,333.93,366.10,27.9,25.0,0.208,619871.8,619871.8,28926,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746706,1696174.00
03/05/2017 15:45,2,0.906,ACTIVE,213.06,344.76,59.965,1488746703,"201051344000469","219011344069620",30.51,10.00,0,332.73,366.10,28.1,25.1,0.212,622650.0,622650.0,28888,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746707,1696175.00
03/05/2017 15:45,2,0.936,ACTIVE,211.93,342.95,59.959,1488746703,"201051344000646","219011344069620",30.14,12.00,0,331.53,364.89,28.6,25.6,0.217,617617.2,617617.2,28793,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746708,1696176.00
03/05/2017 15:45,2,0.844,ACTIVE,210.57,340.25,59.975,1488746703,"274151322000052","219011344069620",29.96,14.30,0,330.63,354.97,25.6,22.8,0.172,890290.7,890290.7,28168,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746709,1696177.00
03/05/2017 15:45,2,0.969,ACTIVE,212.61,344.15,59.912,1488746703,"201051344000585","219011344069620",30.30,11.70,0,332.43,363.99,29.8,26.8,0.221,627666.4,627666.4,28950,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746710,1696178.00
03/05/2017 15:45,2,0.924,ACTIVE,212.16,342.65,59.975,1488746703,"201051344001230","219011344069620",30.36,11.70,0,330.93,362.79,28.4,25.5,0.217,621416.2,621416.2,28657,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746711,1696179.00
03/05/2017 15:45,2,0.939,ACTIVE,212.83,344.15,59.975,1488746703,"201051344000582","219011344069620",30.00,11.30,0,332.73,364.29,28.6,25.6,0.217,611648.0,611648.0,28868,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746712,1696180.00
03/05/2017 15:45,2,0.943,ACTIVE,211.93,342.65,59.975,1488746703,"201051344000955","219011344069620",30.75,12.00,0,330.93,363.09,29.4,26.5,0.225,629761.7,629761.7,28754,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746713,1696181.00
03/05/2017 15:45,2,0.549,ACTIVE,210.80,419.00,59.944,1488746703,"274151322000094","219011344069620",39.56,15.30,0,330.93,448.45,22.0,19.3,0.141,730851.5,730851.5,29241,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746714,1696182.00
03/05/2017 15:45,2,0.928,ACTIVE,213.06,344.45,59.933,1488746703,"201051344000579","219011344069620",30.55,11.00,0,334.24,365.49,28.8,25.8,0.212,639809.4,639809.4,28714,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746715,1696183.00
03/05/2017 15:45,2,0.963,ACTIVE,212.16,343.25,59.938,1488746703,"201051344000890","219011344069620",30.55,12.00,0,331.23,364.89,29.8,26.9,0.217,623452.6,623452.6,28881,0,0,0,L,1122011218,0,122.23,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746716,1696184.00
03/05/2017 15:45,2,0.936,ACTIVE,212.38,343.55,59.970,1488746703,"201051344000438","219011344069620",30.95,11.70,0,332.13,364.89,29.4,26.4,0.217,626370.5,626370.5,28841,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746716,1696185.00
03/05/2017 15:45,2,0.967,ACTIVE,212.38,340.85,59.901,1488746703,"201051344000417","219011344069620",19.80,11.70,0,332.73,355.88,19.4,16.8,0.137,603584.4,603584.4,29145,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746717,1696186.00
03/05/2017 15:45,2,0.836,ACTIVE,210.57,342.35,59.938,1488746703,"274151322000083","219011344069620",29.48,12.70,0,330.33,354.37,24.9,22.2,0.168,881319.3,881319.3,28222,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746719,1696187.00
03/05/2017 15:45,2,0.877,ACTIVE,211.25,341.75,59.949,1488746703,"274151322000076","219011344069620",30.38,13.70,0,330.33,356.48,27.0,24.1,0.186,939023.5,939023.5,28323,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746720,1696188.00
03/05/2017 15:45,2,0.906,ACTIVE,212.83,343.55,59.933,1488746703,"201051344000868","219011344069620",30.22,10.30,0,332.73,364.59,27.8,24.9,0.208,621344.2,621344.2,28916,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746720,1696189.00
03/05/2017 15:45,2,0.869,ACTIVE,210.57,342.05,59.938,1488746703,"274151322000095","219011344069620",29.98,13.30,0,329.13,355.28,26.4,23.6,0.172,930051.2,930051.2,28442,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746721,1696190.00
03/05/2017 15:45,2,0.902,ACTIVE,213.06,342.95,59.949,1488746703,"201051344000988","219011344069620",19.66,10.30,0,333.33,358.58,18.0,15.4,0.141,577675.4,577675.4,28954,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746722,1696191.00
03/05/2017 15:45,2,0.953,ACTIVE,212.16,342.35,59.991,1488746703,"201051344001025","219011344069620",30.26,11.30,0,332.13,364.59,29.2,26.3,0.221,625174.8,625174.8,29045,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746723,1696192.00
03/05/2017 15:45,2,0.904,ACTIVE,212.61,343.85,60.002,1488746703,"201051344000458","219011344069620",30.28,11.70,0,333.33,363.99,27.8,24.9,0.217,632898.7,632898.7,28533,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746724,1696193.00
03/05/2017 15:45,2,0.902,ACTIVE,213.51,345.06,59.954,1488746703,"201051344000853","219011344069620",30.26,10.70,0,335.74,365.80,27.6,24.8,0.203,633078.8,633078.8,28377,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746725,1696194.00
03/05/2017 15:45,2,0.926,ACTIVE,212.38,343.55,59.981,1488746703,"201051344000685","219011344069620",30.32,11.70,0,332.73,365.80,28.4,25.5,0.230,626468.1,626468.1,28720,0,0,0,L,1122011218,0,122.68,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746726,1696195.00
03/05/2017 15:45,2,0.926,ACTIVE,212.38,343.85,59.922,1488746703,"201051344000917","219011344069620",30.26,12.70,0,332.13,364.29,28.4,25.5,0.208,622870.0,622870.0,28712,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746727,1696196.00
03/05/2017 15:45,2,0.922,ACTIVE,212.38,343.25,60.002,1488746703,"201051344001145","219011344069620",30.59,11.00,0,332.43,365.19,28.6,25.7,0.217,630800.9,630800.9,28551,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746728,1696197.00
03/05/2017 15:45,2,0.936,ACTIVE,212.38,343.55,59.928,1488746703,"201051344000651","219011344069620",30.34,11.00,0,333.63,364.29,28.8,25.9,0.212,619688.8,619688.8,28924,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746729,1696198.00
03/05/2017 15:45,2,0.793,ACTIVE,210.12,339.65,59.938,1488746703,"274151322000088","219011344069620",29.38,14.00,0,330.33,353.77,23.6,20.9,0.159,844253.1,844253.1,28447,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746730,1696199.00
03/05/2017 15:45,2,0.559,ACTIVE,211.25,422.30,59.928,1488746703,"274151322000068","219011344069620",39.92,16.30,0,331.53,451.76,22.6,19.9,0.141,731411.3,731411.3,29151,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746730,1696200.00
03/05/2017 15:45,2,0.932,ACTIVE,212.16,342.65,59.938,1488746703,"201051344001135","219011344069620",30.61,11.70,0,331.83,363.39,28.9,26.0,0.217,615767.7,615767.7,28945,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746731,1696201.00
03/05/2017 15:45,2,0.895,ACTIVE,212.38,343.25,59.965,1488746703,"201051344000594","219011344069620",30.73,11.00,0,332.13,364.29,27.9,25.0,0.208,634865.3,634865.3,28790,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746732,1696202.00
03/05/2017 15:45,2,0.928,ACTIVE,212.61,343.25,59.970,1488746703,"201051344001203","219011344069620",30.53,11.70,0,333.03,365.19,28.8,25.8,0.225,623876.4,623876.4,28984,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746733,1696203.00
03/05/2017 15:45,2,0.811,ACTIVE,210.35,337.54,59.933,1488746703,"274151322000054","219011344069620",29.62,14.70,0,330.33,354.37,24.3,21.5,0.155,862541.4,862541.4,28345,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746734,1696204.00
03/05/2017 15:45,2,0.904,ACTIVE,213.06,343.25,59.938,1488746703,"201051344000867","219011344069620",30.04,11.30,0,333.03,363.99,27.6,24.7,0.212,620614.0,620614.0,28950,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746735,1696205.00
03/05/2017 15:45,2,0.953,ACTIVE,212.38,344.15,59.917,1488746703,"201051344001093","219011344069620",30.40,12.00,0,331.53,364.59,29.4,26.4,0.208,622514.1,622514.1,28805,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746736,1696206.00
03/05/2017 15:45,2,0.859,ACTIVE,212.83,344.45,59.959,1488746703,"201051344000900","219011344069620",30.20,10.30,0,333.33,365.19,26.3,23.5,0.203,641027.1,641027.1,28288,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746737,1696207.00
03/05/2017 15:45,2,0.893,ACTIVE,213.06,344.15,59.986,1488746703,"201051344000648","219011344069620",30.53,9.30,0,333.63,364.59,27.6,24.7,0.208,630726.8,630726.8,28365,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746738,1696208.00
03/05/2017 15:45,2,0.906,ACTIVE,213.06,343.55,59.975,1488746703,"201051344000569","219011344069620",30.26,11.00,0,333.63,364.59,27.8,24.9,0.208,642777.9,642777.9,28270,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746739,1696209.00
03/05/2017 15:45,2,0.889,ACTIVE,213.06,343.55,59.928,1488746703,"201051344000983","219011344069620",30.59,11.00,0,333.63,364.29,27.6,24.7,0.208,633895.2,633895.2,28467,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746740,1696210.00
03/05/2017 15:45,2,0.885,ACTIVE,213.29,344.45,59.991,1488746703,"201051344001158","219011344069620",30.04,10.30,0,333.63,365.49,26.9,24.1,0.208,620615.8,620615.8,28825,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746740,1696211.00
03/05/2017 15:45,2,0.885,ACTIVE,213.51,345.06,59.922,1488746703,"201051344000576","219011344069620",30.43,10.30,0,333.93,365.49,27.3,24.4,0.203,633775.9,633775.9,28341,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746741,1696212.00
03/05/2017 15:45,2,0.807,ACTIVE,211.03,338.44,59.954,1488746703,"274151322000087","219011344069620",29.66,17.30,0,330.93,354.67,24.3,21.5,0.146,834163.9,834163.9,28700,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488746742,1696213.00
03/05/2017 16:00,2,0.648,ACTIVE,212.83,341.15,59.996,1488747603,"201051344000645","219011344069620",29.56,10.30,0,333.93,357.68,19.4,16.8,0.133,633003.5,633003.5,28378,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747605,1696214.00
03/05/2017 16:00,2,0.564,ACTIVE,210.80,335.74,59.981,1488747603,"274151322000085","219011344069620",29.12,12.70,0,329.13,348.06,16.6,14.1,0.093,860358.8,860358.8,28405,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747605,1696215.00
03/05/2017 16:00,2,0.639,ACTIVE,213.06,342.65,60.023,1488747603,"201051344000633","219011344069620",30.32,10.30,0,332.13,358.88,19.7,17.1,0.133,619877.3,619877.3,28927,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747606,1696216.00
03/05/2017 16:00,2,0.666,ACTIVE,212.83,341.75,59.949,1488747603,"201051344000469","219011344069620",29.24,9.70,0,332.43,358.28,19.8,17.2,0.133,622655.4,622655.4,28889,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747607,1696217.00
03/05/2017 16:00,2,0.660,ACTIVE,211.70,339.95,59.965,1488747603,"201051344000646","219011344069620",29.78,11.70,0,330.63,357.08,19.9,17.3,0.137,617622.8,617622.8,28794,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747608,1696218.00
03/05/2017 16:00,2,0.594,ACTIVE,210.57,333.93,59.975,1488747603,"274151322000052","219011344069620",29.16,13.70,0,328.82,348.96,17.6,15.0,0.097,890295.6,890295.6,28169,0,0,0,L,1151911521,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747609,1696219.00
03/05/2017 16:00,2,0.676,ACTIVE,212.16,340.55,59.991,1488747603,"201051344000585","219011344069620",30.47,11.30,0,332.43,357.08,20.9,18.2,0.141,627672.2,627672.2,28951,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747610,1696220.00
03/05/2017 16:00,2,0.648,ACTIVE,211.93,339.34,60.012,1488747603,"201051344001230","219011344069620",30.08,11.30,0,328.82,356.48,19.8,17.2,0.141,621421.8,621421.8,28658,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747611,1696221.00
03/05/2017 16:00,2,0.658,ACTIVE,212.61,340.55,59.938,1488747603,"201051344000582","219011344069620",29.90,11.00,0,333.03,357.68,20.0,17.3,0.137,611653.5,611653.5,28869,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747612,1696222.00
03/05/2017 16:00,2,0.676,ACTIVE,211.70,339.34,59.970,1488747603,"201051344000955","219011344069620",30.36,11.70,0,330.33,355.88,20.8,18.2,0.141,629767.4,629767.4,28755,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747613,1696223.00
03/05/2017 16:00,2,0.355,ACTIVE,210.80,423.81,59.959,1488747603,"274151322000094","219011344069620",39.96,15.00,0,333.33,443.34,14.4,12.0,0.088,730855.6,730855.6,29242,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747614,1696224.00
03/05/2017 16:00,2,0.668,ACTIVE,212.61,341.45,60.018,1488747603,"201051344000579","219011344069620",30.22,10.70,0,333.63,357.98,20.4,17.8,0.137,639815.0,639815.0,28715,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747614,1696225.00
03/05/2017 16:00,2,0.668,ACTIVE,211.70,339.04,60.002,1488747603,"201051344000890","219011344069620",30.75,11.70,0,330.93,358.28,20.9,18.2,0.137,623458.4,623458.4,28882,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747615,1696226.00
03/05/2017 16:00,2,0.668,ACTIVE,211.93,340.25,59.986,1488747603,"201051344000438","219011344069620",30.36,11.30,0,331.53,357.68,20.5,17.9,0.141,626376.3,626376.3,28842,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747616,1696227.00
03/05/2017 16:00,2,0.689,ACTIVE,212.16,339.04,59.996,1488747603,"201051344000417","219011344069620",19.54,11.30,0,331.83,351.37,13.7,11.3,0.084,603588.0,603588.0,29146,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747617,1696228.00
03/05/2017 16:00,2,0.566,ACTIVE,210.80,338.14,59.981,1488747603,"274151322000083","219011344069620",29.16,12.70,0,329.43,348.66,16.8,14.3,0.110,881324.1,881324.1,28223,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747618,1696229.00
03/05/2017 16:00,2,0.605,ACTIVE,211.25,340.25,59.981,1488747603,"274151322000076","219011344069620",29.52,13.30,0,330.63,349.56,18.1,15.5,0.115,939028.6,939028.6,28324,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747619,1696230.00
03/05/2017 16:00,2,0.643,ACTIVE,212.38,340.55,59.933,1488747603,"201051344000868","219011344069620",29.94,10.00,0,332.73,356.48,19.5,16.9,0.133,621349.6,621349.6,28917,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747620,1696231.00
03/05/2017 16:00,2,0.592,ACTIVE,210.80,337.24,59.975,1488747603,"274151322000095","219011344069620",29.34,12.70,0,329.13,348.96,17.6,15.1,0.110,930056.2,930056.2,28443,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747621,1696232.00
03/05/2017 16:00,2,0.633,ACTIVE,212.38,339.95,59.970,1488747603,"201051344000988","219011344069620",19.20,10.30,0,332.43,352.87,12.3,10.0,0.088,577678.7,577678.7,28955,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747622,1696233.00
03/05/2017 16:00,2,0.672,ACTIVE,211.93,339.04,59.933,1488747603,"201051344001025","219011344069620",29.66,11.00,0,330.63,356.18,20.2,17.6,0.141,625180.5,625180.5,29046,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747623,1696234.00
03/05/2017 16:00,2,0.633,ACTIVE,212.61,339.34,60.002,1488747603,"201051344000458","219011344069620",30.49,11.30,0,332.43,356.18,19.6,17.0,0.133,632904.1,632904.1,28534,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747623,1696235.00
03/05/2017 16:00,2,0.635,ACTIVE,213.06,341.75,59.965,1488747603,"201051344000853","219011344069620",30.04,10.30,0,334.24,357.68,19.4,16.8,0.133,633084.2,633084.2,28378,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747624,1696236.00
03/05/2017 16:00,2,0.646,ACTIVE,212.16,340.85,59.981,1488747603,"201051344000685","219011344069620",29.86,11.30,0,330.93,357.38,19.6,17.0,0.146,626473.6,626473.6,28721,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747625,1696237.00
03/05/2017 16:00,2,0.646,ACTIVE,212.16,340.55,59.949,1488747603,"201051344000917","219011344069620",29.92,12.00,0,329.73,356.48,19.6,17.0,0.137,622875.5,622875.5,28713,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747626,1696238.00
03/05/2017 16:00,2,0.639,ACTIVE,212.16,339.95,60.007,1488747603,"201051344001145","219011344069620",30.30,10.70,0,331.83,356.78,19.6,17.0,0.133,630806.5,630806.5,28552,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747627,1696239.00
03/05/2017 16:00,2,0.658,ACTIVE,212.38,340.55,59.996,1488747603,"201051344000651","219011344069620",29.82,10.70,0,332.13,356.18,19.9,17.3,0.137,619694.3,619694.3,28925,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747628,1696240.00
03/05/2017 16:00,2,0.541,ACTIVE,210.57,337.84,59.981,1488747603,"274151322000088","219011344069620",28.39,13.30,0,328.82,347.46,15.5,13.1,0.093,844257.5,844257.5,28448,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747629,1696241.00
03/05/2017 16:00,2,0.371,ACTIVE,211.25,422.90,59.954,1488747603,"274151322000068","219011344069620",39.98,15.80,0,333.63,436.73,15.2,12.7,0.084,731415.5,731415.5,29152,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747630,1696242.00
03/05/2017 16:00,2,0.664,ACTIVE,211.70,339.04,59.981,1488747603,"201051344001135","219011344069620",29.76,11.30,0,331.23,356.48,20.1,17.5,0.141,615773.3,615773.3,28946,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747631,1696243.00
03/05/2017 16:00,2,0.643,ACTIVE,212.16,340.25,59.991,1488747603,"201051344000594","219011344069620",30.02,10.70,0,330.63,357.38,19.5,16.9,0.133,634870.8,634870.8,28791,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747632,1696244.00
03/05/2017 16:00,2,0.551,ACTIVE,210.57,335.74,59.933,1488747603,"274151322000054","219011344069620",29.12,14.30,0,328.82,348.36,16.2,13.8,0.093,862546.0,862546.0,28346,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747634,1696245.00
03/05/2017 16:00,2,0.631,ACTIVE,212.83,340.25,59.981,1488747603,"201051344000867","219011344069620",30.04,11.00,0,332.43,356.48,19.2,16.7,0.128,620619.4,620619.4,28951,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747635,1696246.00
03/05/2017 16:00,2,0.686,ACTIVE,212.16,340.85,59.933,1488747603,"201051344001093","219011344069620",29.54,11.70,0,331.23,357.08,20.5,17.9,0.137,622519.8,622519.8,28806,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747636,1696247.00
03/05/2017 16:00,2,0.598,ACTIVE,212.38,340.85,59.991,1488747603,"201051344000900","219011344069620",29.42,10.00,0,332.13,356.48,17.8,15.3,0.133,641032.1,641032.1,28289,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747637,1696248.00
03/05/2017 16:00,2,0.629,ACTIVE,212.61,340.25,60.007,1488747603,"201051344000648","219011344069620",30.38,9.30,0,333.33,357.08,19.4,16.8,0.128,630732.2,630732.2,28366,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747638,1696249.00
03/05/2017 16:00,2,0.637,ACTIVE,212.61,340.85,60.023,1488747603,"201051344000569","219011344069620",30.00,10.70,0,333.03,357.08,19.4,16.8,0.133,642783.3,642783.3,28271,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747639,1696250.00
03/05/2017 16:00,2,0.625,ACTIVE,212.61,340.25,60.002,1488747603,"201051344000983","219011344069620",30.40,10.70,0,332.43,356.48,19.3,16.7,0.133,633900.6,633900.6,28468,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747640,1696251.00
03/05/2017 16:00,2,0.613,ACTIVE,212.61,340.55,59.991,1488747603,"201051344001158","219011344069620",29.76,10.00,0,332.13,356.18,18.6,16.0,0.133,620621.0,620621.0,28826,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747641,1696252.00
03/05/2017 16:00,2,0.621,ACTIVE,213.06,342.05,59.965,1488747603,"201051344000576","219011344069620",30.30,10.00,0,333.03,357.68,19.1,16.5,0.128,633781.2,633781.2,28342,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747642,1696253.00
03/05/2017 16:00,2,0.551,ACTIVE,210.80,336.34,59.991,1488747603,"274151322000087","219011344069620",29.10,16.70,0,328.22,348.36,16.2,13.8,0.088,834168.5,834168.5,28701,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747643,1696254.00
03/05/2017 16:00,2,0.650,ACTIVE,212.16,340.25,59.981,1488747603,"201051344001203","219011344069620",30.04,11.00,0,331.83,357.08,19.8,17.2,0.137,623882.0,623882.0,28985,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488747644,1696255.00
03/05/2017 16:15,2,0.516,ACTIVE,213.29,340.55,59.959,1488748503,"201051344000645","219011344069620",29.44,10.30,0,333.03,351.37,15.4,12.9,0.097,633007.1,633007.1,28379,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748504,1696256.00
03/05/2017 16:15,2,0.441,ACTIVE,211.25,338.44,59.986,1488748503,"274151322000085","219011344069620",28.33,12.30,0,331.23,344.45,12.7,10.3,0.071,860361.7,860361.7,28406,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748505,1696257.00
03/05/2017 16:15,2,0.537,ACTIVE,213.29,342.05,59.954,1488748503,"201051344000633","219011344069620",28.88,10.00,0,332.43,352.87,15.7,13.3,0.093,619880.9,619880.9,28928,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748506,1696258.00
03/05/2017 16:15,2,0.523,ACTIVE,213.06,340.55,59.981,1488748503,"201051344000469","219011344069620",30.20,9.30,0,332.13,350.47,16.1,13.6,0.093,622659.2,622659.2,28890,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748507,1696259.00
03/05/2017 16:15,2,0.535,ACTIVE,211.93,338.74,59.986,1488748503,"201051344000646","219011344069620",29.38,11.00,0,330.33,349.86,16.0,13.5,0.097,617626.5,617626.5,28795,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748508,1696260.00
03/05/2017 16:15,2,0.455,ACTIVE,211.03,337.84,59.996,1488748503,"274151322000052","219011344069620",29.42,13.30,0,330.03,344.45,13.6,11.2,0.080,890298.7,890298.7,28170,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748509,1696261.00
03/05/2017 16:15,2,0.549,ACTIVE,212.38,339.34,59.991,1488748503,"201051344000585","219011344069620",30.20,11.30,0,330.93,350.47,16.8,14.3,0.106,627676.1,627676.1,28952,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748510,1696262.00
