ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 16:15,2,0.523,ACTIVE,211.93,337.84,59.986,1488748503,"201051344001230","219011344069620",30.14,11.00,0,329.43,348.66,15.9,13.5,0.088,621425.5,621425.5,28659,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748511,1696263.00
03/05/2017 16:15,2,0.533,ACTIVE,212.61,339.34,59.996,1488748503,"201051344000582","219011344069620",29.66,10.70,0,331.53,350.17,16.1,13.6,0.097,611657.2,611657.2,28870,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748511,1696264.00
03/05/2017 16:15,2,0.555,ACTIVE,211.70,338.44,60.002,1488748503,"201051344000955","219011344069620",30.20,11.30,0,330.03,348.36,17.0,14.5,0.102,629771.3,629771.3,28756,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748512,1696265.00
03/05/2017 16:15,2,0.279,ACTIVE,211.03,411.48,59.981,1488748503,"274151322000094","219011344069620",38.78,14.30,0,333.03,434.63,11.1,8.7,0.062,730858.2,730858.2,29243,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748513,1696266.00
03/05/2017 16:15,2,0.557,ACTIVE,212.83,339.95,59.991,1488748503,"201051344000579","219011344069620",29.88,10.70,0,331.83,350.77,16.8,14.3,0.102,639818.9,639818.9,28716,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748514,1696267.00
03/05/2017 16:15,2,0.561,ACTIVE,211.70,337.84,59.954,1488748503,"201051344000890","219011344069620",30.06,11.30,0,330.03,350.47,17.1,14.5,0.102,623462.3,623462.3,28883,0,0,0,L,1122011218,0,122.01,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748515,1696268.00
03/05/2017 16:15,2,0.545,ACTIVE,212.16,339.04,59.949,1488748503,"201051344000438","219011344069620",30.12,11.00,0,331.53,350.77,16.7,14.2,0.102,626380.2,626380.2,28843,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748516,1696269.00
03/05/2017 16:15,2,0.557,ACTIVE,212.38,338.14,60.023,1488748503,"201051344000417","219011344069620",19.68,11.00,0,330.63,345.96,11.1,8.8,0.066,603590.5,603590.5,29147,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748517,1696270.00
03/05/2017 16:15,2,0.447,ACTIVE,211.03,335.44,59.981,1488748503,"274151322000083","219011344069620",28.71,12.30,0,330.63,344.76,13.0,10.6,0.071,881327.1,881327.1,28224,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748518,1696271.00
03/05/2017 16:15,2,0.465,ACTIVE,211.48,339.04,59.991,1488748503,"274151322000076","219011344069620",29.82,13.00,0,332.13,345.36,14.1,11.7,0.088,939031.9,939031.9,28325,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748519,1696272.00
03/05/2017 16:15,2,0.527,ACTIVE,212.61,339.95,59.949,1488748503,"201051344000868","219011344069620",29.50,10.00,0,330.93,350.17,15.8,13.3,0.097,621353.3,621353.3,28918,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748520,1696273.00
03/05/2017 16:15,2,0.463,ACTIVE,210.80,336.34,59.970,1488748503,"274151322000095","219011344069620",28.94,12.30,0,330.93,344.15,13.6,11.2,0.084,930059.3,930059.3,28444,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748521,1696274.00
03/05/2017 16:15,2,0.510,ACTIVE,212.61,339.95,60.018,1488748503,"201051344000988","219011344069620",19.10,10.00,0,331.83,348.06,9.9,7.6,0.066,577680.8,577680.8,28956,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748522,1696275.00
03/05/2017 16:15,2,0.547,ACTIVE,211.93,337.84,60.007,1488748503,"201051344001025","219011344069620",29.86,10.70,0,331.23,348.66,16.6,14.1,0.102,625184.3,625184.3,29047,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748522,1696276.00
03/05/2017 16:15,2,0.527,ACTIVE,212.61,339.34,59.965,1488748503,"201051344000458","219011344069620",30.00,11.00,0,331.83,350.17,16.1,13.6,0.097,632907.8,632907.8,28535,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748523,1696277.00
03/05/2017 16:15,2,0.523,ACTIVE,213.29,341.45,59.996,1488748503,"201051344000853","219011344069620",29.50,10.00,0,333.03,351.97,15.7,13.2,0.097,633087.8,633087.8,28379,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748524,1696278.00
03/05/2017 16:15,2,0.533,ACTIVE,212.38,339.34,59.970,1488748503,"201051344000685","219011344069620",29.62,11.00,0,330.63,351.07,16.1,13.6,0.106,626477.3,626477.3,28722,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748525,1696279.00
03/05/2017 16:15,2,0.533,ACTIVE,212.16,339.04,59.986,1488748503,"201051344000917","219011344069620",29.80,11.70,0,330.33,350.17,16.1,13.6,0.102,622879.2,622879.2,28714,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748526,1696280.00
03/05/2017 16:15,2,0.533,ACTIVE,212.38,339.34,60.007,1488748503,"201051344001145","219011344069620",29.58,10.30,0,331.23,351.37,16.0,13.5,0.102,630810.2,630810.2,28553,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748527,1696281.00
03/05/2017 16:15,2,0.541,ACTIVE,212.38,339.65,59.991,1488748503,"201051344000651","219011344069620",29.86,10.30,0,331.83,350.17,16.4,13.9,0.102,619698.1,619698.1,28926,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748528,1696282.00
03/05/2017 16:15,2,0.432,ACTIVE,210.80,336.34,59.996,1488748503,"274151322000088","219011344069620",27.79,13.00,0,330.33,343.55,12.2,9.8,0.071,844260.3,844260.3,28449,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748529,1696283.00
03/05/2017 16:15,2,0.295,ACTIVE,211.48,417.79,59.970,1488748503,"274151322000068","219011344069620",39.42,15.30,0,333.33,435.53,12.0,9.6,0.062,731418.2,731418.2,29153,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748530,1696284.00
03/05/2017 16:15,2,0.543,ACTIVE,211.93,337.84,60.002,1488748503,"201051344001135","219011344069620",29.80,11.00,0,330.33,349.56,16.4,13.9,0.106,615777.1,615777.1,28947,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748531,1696285.00
03/05/2017 16:15,2,0.529,ACTIVE,212.38,339.65,59.996,1488748503,"201051344000594","219011344069620",29.90,10.70,0,329.43,350.77,16.1,13.6,0.102,634874.5,634874.5,28792,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748532,1696286.00
03/05/2017 16:15,2,0.543,ACTIVE,212.38,338.74,60.007,1488748503,"201051344001203","219011344069620",29.68,10.70,0,332.13,350.77,16.4,13.9,0.106,623885.8,623885.8,28986,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748533,1696287.00
03/05/2017 16:15,2,0.438,ACTIVE,210.80,338.14,59.981,1488748503,"274151322000054","219011344069620",28.88,13.70,0,330.33,343.85,12.8,10.4,0.075,862548.9,862548.9,28347,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748534,1696288.00
03/05/2017 16:15,2,0.514,ACTIVE,213.06,339.65,59.986,1488748503,"201051344000867","219011344069620",30.16,10.70,0,331.23,349.56,15.7,13.3,0.093,620623.0,620623.0,28952,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748535,1696289.00
03/05/2017 16:15,2,0.572,ACTIVE,212.16,339.34,60.002,1488748503,"201051344001093","219011344069620",29.56,11.30,0,329.73,350.77,17.1,14.6,0.097,622523.7,622523.7,28807,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748536,1696290.00
03/05/2017 16:15,2,0.482,ACTIVE,212.83,340.55,59.981,1488748503,"201051344000900","219011344069620",29.20,10.00,0,331.83,349.56,14.3,11.8,0.097,641035.4,641035.4,28290,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748537,1696291.00
03/05/2017 16:15,2,0.529,ACTIVE,212.83,339.95,59.975,1488748503,"201051344000648","219011344069620",30.04,9.00,0,332.43,350.47,16.1,13.6,0.097,630735.9,630735.9,28367,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748538,1696292.00
03/05/2017 16:15,2,0.527,ACTIVE,212.83,340.25,60.012,1488748503,"201051344000569","219011344069620",29.88,10.70,0,332.43,350.47,16.0,13.5,0.102,642787.0,642787.0,28272,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748538,1696293.00
03/05/2017 16:15,2,0.514,ACTIVE,212.61,339.34,59.981,1488748503,"201051344000983","219011344069620",30.38,10.30,0,331.23,349.26,15.8,13.3,0.102,633904.2,633904.2,28469,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748539,1696294.00
03/05/2017 16:15,2,0.514,ACTIVE,212.83,339.95,59.991,1488748503,"201051344001158","219011344069620",29.28,9.70,0,331.53,351.07,15.2,12.8,0.097,620624.5,620624.5,28827,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748540,1696295.00
03/05/2017 16:15,2,0.531,ACTIVE,213.06,340.85,59.975,1488748503,"201051344000576","219011344069620",29.28,9.70,0,332.13,351.37,15.7,13.3,0.097,633784.8,633784.8,28343,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748541,1696296.00
03/05/2017 16:15,2,0.457,ACTIVE,211.03,337.24,59.986,1488748503,"274151322000087","219011344069620",27.75,16.00,0,331.53,344.45,12.9,10.5,0.066,834171.4,834171.4,28702,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488748542,1696297.00
03/05/2017 16:30,2,0.506,ACTIVE,212.83,340.25,59.975,1488749404,"201051344000645","219011344069620",29.16,10.00,0,333.03,348.66,14.9,12.5,0.084,633010.3,633010.3,28380,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749405,1696298.00
03/05/2017 16:30,2,0.418,ACTIVE,210.80,336.34,60.007,1488749404,"274151322000085","219011344069620",28.73,12.00,0,330.93,342.65,12.2,9.8,0.066,860364.3,860364.3,28407,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749406,1696299.00
03/05/2017 16:30,2,0.516,ACTIVE,212.83,340.85,59.986,1488749404,"201051344000633","219011344069620",29.20,9.70,0,332.43,350.47,15.2,12.8,0.093,619884.3,619884.3,28929,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749407,1696300.00
03/05/2017 16:30,2,0.516,ACTIVE,212.61,339.95,59.986,1488749404,"201051344000469","219011344069620",29.46,9.30,0,331.53,348.06,15.4,13.0,0.097,622662.5,622662.5,28891,0,0,0,L,1122011218,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749408,1696301.00
03/05/2017 16:30,2,0.521,ACTIVE,211.70,338.44,59.991,1488749404,"201051344000646","219011344069620",29.32,10.70,0,329.43,346.56,15.5,13.0,0.102,617629.9,617629.9,28796,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749408,1696302.00
03/05/2017 16:30,2,0.447,ACTIVE,210.57,336.64,59.991,1488749404,"274151322000052","219011344069620",28.71,12.70,0,330.03,342.95,13.0,10.6,0.080,890301.5,890301.5,28171,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749409,1696303.00
03/05/2017 16:30,2,0.521,ACTIVE,212.16,338.44,60.002,1488749404,"201051344000585","219011344069620",30.43,10.70,0,330.03,346.56,16.1,13.6,0.102,627679.7,627679.7,28953,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749410,1696304.00
03/05/2017 16:30,2,0.520,ACTIVE,211.93,338.14,60.028,1488749404,"201051344001230","219011344069620",29.32,10.70,0,329.73,345.96,15.4,13.0,0.097,621428.8,621428.8,28660,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749411,1696305.00
03/05/2017 16:30,2,0.525,ACTIVE,212.38,339.04,60.007,1488749404,"201051344000582","219011344069620",29.28,10.30,0,331.53,347.76,15.6,13.1,0.093,611660.6,611660.6,28871,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749412,1696306.00
03/05/2017 16:30,2,0.549,ACTIVE,211.70,338.14,60.002,1488749404,"201051344000955","219011344069620",29.44,10.70,0,329.73,346.26,16.4,13.9,0.097,629774.9,629774.9,28757,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749413,1696307.00
03/05/2017 16:30,2,0.268,ACTIVE,210.80,406.37,60.002,1488749404,"274151322000094","219011344069620",38.31,14.00,0,333.03,427.11,10.4,8.2,0.057,730860.3,730860.3,29244,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749414,1696308.00
03/05/2017 16:30,2,0.518,ACTIVE,212.38,338.74,59.986,1488749404,"201051344000579","219011344069620",30.49,10.30,0,332.43,347.76,16.0,13.5,0.088,639822.5,639822.5,28717,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749415,1696309.00
03/05/2017 16:30,2,0.520,ACTIVE,211.93,337.54,59.991,1488749404,"201051344000890","219011344069620",30.59,11.00,0,329.73,347.46,16.1,13.7,0.093,623466.0,623466.0,28884,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749416,1696310.00
03/05/2017 16:30,2,0.533,ACTIVE,212.16,338.74,60.007,1488749404,"201051344000438","219011344069620",29.58,10.70,0,330.93,346.86,16.0,13.5,0.097,626383.7,626383.7,28844,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749416,1696311.00
03/05/2017 16:30,2,0.543,ACTIVE,212.16,337.54,59.965,1488749404,"201051344000417","219011344069620",19.40,10.30,0,330.33,343.25,10.7,8.4,0.062,603592.7,603592.7,29148,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749417,1696312.00
03/05/2017 16:30,2,0.418,ACTIVE,210.80,338.14,59.986,1488749404,"274151322000083","219011344069620",28.98,12.00,0,330.93,343.25,12.3,9.9,0.080,881329.7,881329.7,28225,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749418,1696313.00
03/05/2017 16:30,2,0.443,ACTIVE,211.25,339.34,59.975,1488749404,"274151322000076","219011344069620",29.46,12.30,0,332.43,343.85,13.2,10.9,0.080,939034.8,939034.8,28326,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749419,1696314.00
03/05/2017 16:30,2,0.512,ACTIVE,212.38,338.74,59.970,1488749404,"201051344000868","219011344069620",28.71,9.70,0,331.53,348.06,14.9,12.4,0.088,621356.5,621356.5,28919,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749420,1696315.00
03/05/2017 16:30,2,0.436,ACTIVE,210.57,337.24,59.981,1488749404,"274151322000095","219011344069620",29.00,12.00,0,330.93,342.65,12.8,10.4,0.080,930062.1,930062.1,28445,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749421,1696316.00
03/05/2017 16:30,2,0.484,ACTIVE,212.38,339.34,59.991,1488749404,"201051344000988","219011344069620",19.00,10.00,0,331.23,346.56,9.3,7.1,0.057,577682.7,577682.7,28957,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749422,1696317.00
03/05/2017 16:30,2,0.506,ACTIVE,211.70,337.24,59.996,1488749404,"201051344001025","219011344069620",30.47,10.30,0,330.63,346.86,15.6,13.1,0.097,625187.8,625187.8,29048,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749423,1696318.00
03/05/2017 16:30,2,0.492,ACTIVE,212.38,338.44,59.996,1488749404,"201051344000458","219011344069620",30.45,11.00,0,332.43,347.76,15.2,12.7,0.093,632911.1,632911.1,28536,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749424,1696319.00
03/05/2017 16:30,2,0.502,ACTIVE,213.29,341.15,59.959,1488749404,"201051344000853","219011344069620",29.44,10.00,0,332.73,348.66,15.0,12.6,0.088,633091.1,633091.1,28380,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749425,1696320.00
03/05/2017 16:30,2,0.508,ACTIVE,212.38,339.34,59.996,1488749404,"201051344000685","219011344069620",29.58,10.70,0,331.23,347.76,15.3,12.8,0.097,626480.6,626480.6,28723,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749426,1696321.00
03/05/2017 16:30,2,0.512,ACTIVE,212.16,338.44,59.949,1488749404,"201051344000917","219011344069620",29.40,11.30,0,330.33,347.76,15.2,12.8,0.097,622882.6,622882.6,28715,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749427,1696322.00
03/05/2017 16:30,2,0.504,ACTIVE,212.38,338.74,60.007,1488749404,"201051344001145","219011344069620",29.64,10.00,0,332.13,347.76,15.1,12.7,0.093,630813.5,630813.5,28554,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749427,1696323.00
03/05/2017 16:30,2,0.516,ACTIVE,212.16,338.74,59.991,1488749404,"201051344000651","219011344069620",29.84,10.00,0,331.83,347.46,15.6,13.1,0.093,619701.5,619701.5,28927,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749428,1696324.00
03/05/2017 16:30,2,0.404,ACTIVE,210.35,336.34,60.002,1488749404,"274151322000088","219011344069620",27.81,12.70,0,330.63,342.05,11.4,9.1,0.066,844262.7,844262.7,28450,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749429,1696325.00
03/05/2017 16:30,2,0.289,ACTIVE,211.70,402.46,59.991,1488749404,"274151322000068","219011344069620",37.93,15.00,0,333.93,432.82,11.1,8.8,0.057,731420.5,731420.5,29154,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749430,1696326.00
03/05/2017 16:30,2,0.512,ACTIVE,211.93,337.54,60.012,1488749404,"201051344001135","219011344069620",29.86,10.70,0,330.63,347.16,15.5,13.0,0.097,615780.5,615780.5,28948,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749431,1696327.00
03/05/2017 16:30,2,0.508,ACTIVE,212.16,339.65,60.002,1488749404,"201051344000594","219011344069620",29.70,10.30,0,331.23,348.06,15.3,12.8,0.093,634877.8,634877.8,28793,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749432,1696328.00
03/05/2017 16:30,2,0.516,ACTIVE,212.38,337.84,59.996,1488749404,"201051344001203","219011344069620",29.66,10.30,0,331.83,348.36,15.5,13.0,0.102,623889.2,623889.2,28987,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749433,1696329.00
03/05/2017 16:30,2,0.416,ACTIVE,210.80,336.64,59.986,1488749404,"274151322000054","219011344069620",28.33,13.00,0,330.63,342.65,11.9,9.6,0.075,862551.5,862551.5,28348,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749434,1696330.00
03/05/2017 16:30,2,0.510,ACTIVE,212.61,339.34,60.002,1488749404,"201051344000867","219011344069620",28.82,10.70,0,332.13,347.76,14.9,12.5,0.084,620626.3,620626.3,28953,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749435,1696331.00
03/05/2017 16:30,2,0.543,ACTIVE,212.16,339.04,60.018,1488749404,"201051344001093","219011344069620",29.34,11.00,0,330.93,348.06,16.2,13.7,0.093,622527.3,622527.3,28808,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749436,1696332.00
03/05/2017 16:30,2,0.455,ACTIVE,212.38,340.25,60.002,1488749404,"201051344000900","219011344069620",29.08,9.70,0,332.43,348.06,13.4,11.0,0.088,641038.3,641038.3,28291,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749437,1696333.00
03/05/2017 16:30,2,0.516,ACTIVE,212.83,339.65,60.012,1488749404,"201051344000648","219011344069620",29.24,9.00,0,332.13,348.06,15.3,12.8,0.093,630739.3,630739.3,28368,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749438,1696334.00
03/05/2017 16:30,2,0.498,ACTIVE,212.61,339.95,60.002,1488749404,"201051344000569","219011344069620",30.12,10.30,0,332.73,347.46,15.2,12.8,0.088,642790.3,642790.3,28273,0,0,0,L,1122011218,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749439,1696335.00
03/05/2017 16:30,2,0.512,ACTIVE,212.61,339.04,59.970,1488749404,"201051344000983","219011344069620",28.84,10.30,0,332.13,347.76,15.0,12.5,0.093,633907.6,633907.6,28470,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749440,1696336.00
03/05/2017 16:30,2,0.484,ACTIVE,212.61,339.65,59.981,1488749404,"201051344001158","219011344069620",29.40,9.30,0,332.13,348.36,14.5,12.0,0.093,620627.7,620627.7,28828,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749440,1696337.00
03/05/2017 16:30,2,0.518,ACTIVE,213.06,341.45,59.986,1488749404,"201051344000576","219011344069620",28.39,9.70,0,333.03,348.36,14.9,12.4,0.088,633788.1,633788.1,28344,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749441,1696338.00
03/05/2017 16:30,2,0.416,ACTIVE,211.03,337.24,59.965,1488749404,"274151322000087","219011344069620",28.73,15.30,0,331.53,343.25,12.1,9.7,0.057,834174.0,834174.0,28703,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488749442,1696339.00
03/05/2017 16:45,2,0.459,ACTIVE,212.61,339.34,59.970,1488750304,"201051344000645","219011344069620",28.84,10.00,0,332.43,347.46,13.4,11.0,0.075,633013.3,633013.3,28381,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750305,1696340.00
03/05/2017 16:45,2,0.383,ACTIVE,210.57,335.44,59.981,1488750304,"274151322000085","219011344069620",27.81,12.00,0,331.53,342.05,10.8,8.5,0.062,860366.6,860366.6,28408,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750306,1696341.00
03/05/2017 16:45,2,0.461,ACTIVE,212.61,340.55,59.975,1488750304,"201051344000633","219011344069620",29.80,9.70,0,331.83,349.56,13.9,11.5,0.080,619887.3,619887.3,28930,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750307,1696342.00
03/05/2017 16:45,2,0.477,ACTIVE,212.38,339.04,59.970,1488750304,"201051344000469","219011344069620",29.14,9.30,0,330.63,346.56,14.1,11.7,0.084,622665.7,622665.7,28892,0,0,0,L,1122011218,0,120.42,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750307,1696343.00
03/05/2017 16:45,2,0.480,ACTIVE,211.70,338.44,59.970,1488750304,"201051344000646","219011344069620",28.77,10.70,0,329.13,345.96,14.0,11.6,0.080,617633.0,617633.0,28797,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750308,1696344.00
03/05/2017 16:45,2,0.395,ACTIVE,210.35,336.64,59.959,1488750304,"274151322000052","219011344069620",28.82,12.70,0,330.63,342.35,11.5,9.2,0.071,890304.1,890304.1,28172,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750309,1696345.00
03/05/2017 16:45,2,0.504,ACTIVE,212.16,338.44,59.975,1488750304,"201051344000585","219011344069620",28.63,10.30,0,330.63,346.26,14.7,12.2,0.088,627683.0,627683.0,28954,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750310,1696346.00
03/05/2017 16:45,2,0.469,ACTIVE,211.70,337.84,59.981,1488750304,"201051344001230","219011344069620",29.30,10.70,0,329.13,345.96,13.9,11.5,0.080,621431.9,621431.9,28661,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750311,1696347.00
03/05/2017 16:45,2,0.473,ACTIVE,212.61,339.04,59.970,1488750304,"201051344000582","219011344069620",29.58,10.00,0,331.23,346.26,14.2,11.8,0.080,611663.8,611663.8,28872,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750312,1696348.00
03/05/2017 16:45,2,0.508,ACTIVE,211.70,338.14,59.954,1488750304,"201051344000955","219011344069620",28.92,10.70,0,330.33,345.66,14.9,12.5,0.084,629778.3,629778.3,28758,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750313,1696349.00
03/05/2017 16:45,2,0.229,ACTIVE,210.35,417.49,59.970,1488750304,"274151322000094","219011344069620",39.52,14.00,0,333.33,421.70,9.2,6.9,0.044,730862.3,730862.3,29245,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750314,1696350.00
03/05/2017 16:45,2,0.498,ACTIVE,212.16,338.74,59.975,1488750304,"201051344000579","219011344069620",29.04,10.30,0,331.83,347.16,14.7,12.2,0.075,639825.7,639825.7,28718,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750315,1696351.00
03/05/2017 16:45,2,0.486,ACTIVE,211.70,337.54,59.975,1488750304,"201051344000890","219011344069620",30.20,11.00,0,330.33,346.26,14.9,12.4,0.084,623469.3,623469.3,28885,0,0,0,L,1122011218,0,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750316,1696352.00
03/05/2017 16:45,2,0.477,ACTIVE,212.16,338.44,59.970,1488750304,"201051344000438","219011344069620",30.28,10.70,0,330.93,347.76,14.6,12.2,0.075,626386.9,626386.9,28845,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750317,1696353.00
03/05/2017 16:45,2,0.502,ACTIVE,212.16,337.24,59.949,1488750304,"201051344000417","219011344069620",19.52,10.30,0,330.93,344.15,9.9,7.7,0.053,603594.7,603594.7,29149,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750317,1696354.00
03/05/2017 16:45,2,0.379,ACTIVE,210.57,336.94,59.970,1488750304,"274151322000083","219011344069620",28.78,12.00,0,331.23,342.05,11.0,8.7,0.071,881332.1,881332.1,28226,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750318,1696355.00
03/05/2017 16:45,2,0.400,ACTIVE,211.03,338.14,59.970,1488750304,"274151322000076","219011344069620",29.24,12.30,0,332.73,343.25,11.9,9.5,0.071,939037.4,939037.4,28327,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750319,1696356.00
03/05/2017 16:45,2,0.465,ACTIVE,211.93,338.44,59.970,1488750304,"201051344000868","219011344069620",29.30,9.70,0,331.53,347.16,13.8,11.4,0.080,621359.5,621359.5,28920,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750320,1696357.00
03/05/2017 16:45,2,0.395,ACTIVE,210.35,337.54,59.975,1488750304,"274151322000095","219011344069620",28.80,11.70,0,331.23,341.75,11.5,9.2,0.071,930064.6,930064.6,28446,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750321,1696358.00
03/05/2017 16:45,2,0.441,ACTIVE,212.16,338.74,59.986,1488750304,"201051344000988","219011344069620",18.98,9.70,0,330.93,346.86,8.5,6.3,0.053,577684.4,577684.4,28958,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750322,1696359.00
03/05/2017 16:45,2,0.479,ACTIVE,211.70,337.54,59.981,1488750304,"201051344001025","219011344069620",29.76,10.00,0,330.63,346.86,14.5,12.0,0.084,625191.0,625191.0,29049,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750323,1696360.00
03/05/2017 16:45,2,0.465,ACTIVE,212.16,337.84,59.970,1488750304,"201051344000458","219011344069620",29.68,11.00,0,332.13,346.56,14.0,11.6,0.080,632914.2,632914.2,28537,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750324,1696361.00
03/05/2017 16:45,2,0.461,ACTIVE,212.83,340.25,60.002,1488750304,"201051344000853","219011344069620",29.32,10.00,0,333.33,348.66,13.7,11.3,0.080,633094.1,633094.1,28381,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750325,1696362.00
03/05/2017 16:45,2,0.475,ACTIVE,212.16,339.34,59.970,1488750304,"201051344000685","219011344069620",29.14,10.70,0,331.23,346.56,14.0,11.6,0.088,626483.7,626483.7,28724,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750326,1696363.00
03/05/2017 16:45,2,0.479,ACTIVE,212.16,339.34,60.007,1488750304,"201051344000917","219011344069620",29.20,11.30,0,330.63,347.46,14.2,11.7,0.080,622885.6,622885.6,28716,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750326,1696364.00
03/05/2017 16:45,2,0.461,ACTIVE,212.16,338.44,59.970,1488750304,"201051344001145","219011344069620",29.74,10.00,0,332.13,347.76,13.9,11.5,0.088,630816.6,630816.6,28555,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750327,1696365.00
03/05/2017 16:45,2,0.486,ACTIVE,211.93,338.44,59.959,1488750304,"201051344000651","219011344069620",29.10,9.70,0,331.83,346.56,14.3,11.9,0.084,619704.7,619704.7,28928,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750328,1696366.00
03/05/2017 16:45,2,0.361,ACTIVE,210.12,335.74,59.959,1488750304,"274151322000088","219011344069620",27.79,12.70,0,330.63,341.45,10.2,7.9,0.057,844264.8,844264.8,28451,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750329,1696367.00
03/05/2017 16:45,2,0.258,ACTIVE,211.03,406.37,59.959,1488750304,"274151322000068","219011344069620",38.43,15.00,0,333.63,427.41,10.0,7.7,0.044,731422.6,731422.6,29155,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750330,1696368.00
03/05/2017 16:45,2,0.471,ACTIVE,211.48,336.94,59.970,1488750304,"201051344001135","219011344069620",29.80,10.30,0,330.63,345.96,14.2,11.8,0.084,615783.6,615783.6,28949,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750331,1696369.00
03/05/2017 16:45,2,0.475,ACTIVE,211.70,338.44,59.975,1488750304,"201051344000594","219011344069620",29.42,10.30,0,330.93,346.86,14.2,11.7,0.080,634880.9,634880.9,28794,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750332,1696370.00
03/05/2017 16:45,2,0.480,ACTIVE,212.16,338.44,59.938,1488750304,"201051344001203","219011344069620",29.60,10.30,0,331.53,347.46,14.4,12.0,0.088,623892.3,623892.3,28988,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750333,1696371.00
03/05/2017 16:45,2,0.369,ACTIVE,210.35,336.04,59.965,1488750304,"274151322000054","219011344069620",28.77,13.30,0,330.33,342.05,10.8,8.5,0.049,862553.8,862553.8,28349,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750334,1696372.00
03/05/2017 16:45,2,0.459,ACTIVE,212.38,338.14,59.965,1488750304,"201051344000867","219011344069620",29.68,10.70,0,331.83,347.46,13.8,11.4,0.075,620629.3,620629.3,28954,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750335,1696373.00
03/05/2017 16:45,2,0.502,ACTIVE,211.93,339.04,59.996,1488750304,"201051344001093","219011344069620",29.78,11.00,0,331.53,346.26,15.2,12.7,0.075,622530.7,622530.7,28809,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750336,1696374.00
03/05/2017 16:45,2,0.402,ACTIVE,211.93,338.74,59.949,1488750304,"201051344000900","219011344069620",29.86,9.70,0,331.83,346.86,12.2,9.9,0.075,641041.0,641041.0,28292,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750337,1696375.00
03/05/2017 16:45,2,0.504,ACTIVE,212.16,337.54,59.975,1488750304,"201051344000648","219011344069620",23.64,9.00,0,332.43,347.76,12.1,9.7,0.066,630742.1,630742.1,28369,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750338,1696376.00
03/05/2017 16:45,2,0.471,ACTIVE,212.16,338.74,59.965,1488750304,"201051344000569","219011344069620",29.20,10.30,0,332.73,346.86,13.9,11.5,0.075,642793.4,642793.4,28274,0,0,0,L,1122011218,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750339,1696377.00
03/05/2017 16:45,2,0.475,ACTIVE,212.16,337.84,59.949,1488750304,"201051344000983","219011344069620",28.73,10.00,0,330.93,347.16,13.8,11.4,0.084,633910.6,633910.6,28471,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750340,1696378.00
03/05/2017 16:45,2,0.445,ACTIVE,212.16,338.14,59.965,1488750304,"201051344001158","219011344069620",29.54,9.30,0,331.53,347.46,13.3,10.9,0.084,620630.6,620630.6,28829,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750341,1696379.00
03/05/2017 16:45,2,0.469,ACTIVE,212.61,339.95,59.970,1488750304,"201051344000576","219011344069620",28.69,9.70,0,332.13,347.76,13.7,11.3,0.080,633791.1,633791.1,28345,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750342,1696380.00
03/05/2017 16:45,2,0.389,ACTIVE,210.57,337.54,59.965,1488750304,"274151322000087","219011344069620",27.89,15.30,0,331.53,342.65,11.0,8.7,0.049,834176.4,834176.4,28704,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488750343,1696381.00
03/05/2017 17:00,2,0.363,ACTIVE,212.61,338.44,59.975,1488751203,"201051344000645","219011344069620",29.36,10.00,0,332.73,346.26,10.8,8.5,0.057,633015.6,633015.6,28382,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751204,1696382.00
03/05/2017 17:00,2,0.295,ACTIVE,210.57,335.74,59.981,1488751203,"274151322000085","219011344069620",27.85,12.00,0,331.53,340.85,8.3,6.1,0.044,860368.4,860368.4,28409,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751205,1696383.00
03/05/2017 17:00,2,0.389,ACTIVE,212.61,339.34,59.959,1488751203,"201051344000633","219011344069620",28.21,9.70,0,331.83,348.36,11.2,8.9,0.066,619889.8,619889.8,28931,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751206,1696384.00
03/05/2017 17:00,2,0.393,ACTIVE,212.38,338.14,59.991,1488751203,"201051344000469","219011344069620",28.67,9.00,0,330.93,345.96,11.4,9.1,0.062,622668.1,622668.1,28893,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751207,1696385.00
03/05/2017 17:00,2,0.385,ACTIVE,211.48,337.54,59.981,1488751203,"201051344000646","219011344069620",28.78,10.30,0,330.63,345.66,11.2,8.9,0.057,617635.4,617635.4,28798,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751208,1696386.00
03/05/2017 17:00,2,0.318,ACTIVE,210.35,335.44,59.986,1488751203,"274151322000052","219011344069620",27.91,12.70,0,330.33,340.85,9.0,6.8,0.049,890306.0,890306.0,28173,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751209,1696387.00
03/05/2017 17:00,2,0.402,ACTIVE,211.93,337.54,59.986,1488751203,"201051344000585","219011344069620",29.04,10.70,0,330.33,346.26,11.9,9.5,0.062,627685.6,627685.6,28955,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751210,1696388.00
03/05/2017 17:00,2,0.379,ACTIVE,211.70,336.64,59.986,1488751203,"201051344001230","219011344069620",28.69,10.30,0,329.73,345.06,11.1,8.7,0.053,621434.3,621434.3,28662,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751210,1696389.00
03/05/2017 17:00,2,0.379,ACTIVE,212.16,337.54,60.023,1488751203,"201051344000582","219011344069620",29.34,10.00,0,331.53,345.96,11.3,9.0,0.053,611666.3,611666.3,28873,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751211,1696390.00
03/05/2017 17:00,2,0.406,ACTIVE,211.48,336.64,59.975,1488751203,"201051344000955","219011344069620",28.98,10.70,0,329.13,344.76,12.0,9.7,0.057,629780.9,629780.9,28759,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751212,1696391.00
03/05/2017 17:00,2,0.184,ACTIVE,210.57,385.03,59.986,1488751203,"274151322000094","219011344069620",36.20,14.00,0,333.03,420.50,6.8,4.6,0.031,730863.6,730863.6,29246,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751213,1696392.00
03/05/2017 17:00,2,0.404,ACTIVE,212.16,337.54,60.002,1488751203,"201051344000579","219011344069620",29.28,10.00,0,331.53,345.36,12.0,9.7,0.057,639828.4,639828.4,28719,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751214,1696393.00
03/05/2017 17:00,2,0.406,ACTIVE,211.70,336.64,59.986,1488751203,"201051344000890","219011344069620",29.04,10.70,0,330.33,345.96,12.0,9.7,0.057,623471.9,623471.9,28886,0,0,0,L,1122011218,0,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751215,1696394.00
03/05/2017 17:00,2,0.389,ACTIVE,211.70,337.54,59.991,1488751203,"201051344000438","219011344069620",29.66,10.30,0,332.13,345.96,11.7,9.4,0.057,626389.5,626389.5,28846,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751216,1696395.00
03/05/2017 17:00,2,0.439,ACTIVE,211.93,336.34,60.012,1488751203,"201051344000417","219011344069620",19.12,10.30,0,330.63,343.55,8.5,6.3,0.035,603596.3,603596.3,29150,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751217,1696396.00
03/05/2017 17:00,2,0.299,ACTIVE,210.80,335.44,59.986,1488751203,"274151322000083","219011344069620",27.69,11.70,0,331.53,340.85,8.4,6.2,0.049,881333.8,881333.8,28227,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751218,1696397.00
03/05/2017 17:00,2,0.311,ACTIVE,211.03,335.14,59.991,1488751203,"274151322000076","219011344069620",28.67,12.30,0,332.43,342.05,9.0,6.8,0.044,939039.3,939039.3,28328,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751219,1696398.00
03/05/2017 17:00,2,0.371,ACTIVE,211.93,337.54,59.965,1488751203,"201051344000868","219011344069620",29.08,9.70,0,330.63,346.26,11.0,8.7,0.053,621361.9,621361.9,28921,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751220,1696399.00
03/05/2017 17:00,2,0.297,ACTIVE,210.35,336.34,59.981,1488751203,"274151322000095","219011344069620",28.55,11.70,0,330.93,340.85,8.6,6.4,0.049,930066.4,930066.4,28447,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751221,1696400.00
03/05/2017 17:00,2,0.350,ACTIVE,211.93,338.14,60.002,1488751203,"201051344000988","219011344069620",19.14,9.70,0,330.63,345.36,6.8,4.7,0.031,577685.6,577685.6,28959,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751222,1696401.00
03/05/2017 17:00,2,0.381,ACTIVE,211.70,336.64,60.007,1488751203,"201051344001025","219011344069620",29.28,10.00,0,330.33,345.06,11.4,9.0,0.062,625193.5,625193.5,29050,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751222,1696402.00
03/05/2017 17:00,2,0.381,ACTIVE,211.93,336.94,60.007,1488751203,"201051344000458","219011344069620",29.22,10.70,0,331.53,345.36,11.3,9.0,0.057,632916.7,632916.7,28538,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751223,1696403.00
03/05/2017 17:00,2,0.373,ACTIVE,212.83,338.74,60.018,1488751203,"201051344000853","219011344069620",28.90,9.70,0,332.73,347.16,10.9,8.6,0.053,633096.4,633096.4,28382,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751224,1696404.00
03/05/2017 17:00,2,0.369,ACTIVE,211.93,338.14,60.012,1488751203,"201051344000685","219011344069620",29.32,10.30,0,331.53,347.76,11.0,8.7,0.057,626486.1,626486.1,28725,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751225,1696405.00
