ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 17:00,2,0.377,ACTIVE,211.70,337.84,60.007,1488751203,"201051344000917","219011344069620",28.84,11.30,0,329.73,346.56,11.1,8.8,0.062,622888.0,622888.0,28717,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751226,1696406.00
03/05/2017 17:00,2,0.373,ACTIVE,211.93,337.84,59.991,1488751203,"201051344001145","219011344069620",28.49,9.70,0,331.23,346.56,10.8,8.5,0.057,630818.9,630818.9,28556,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751227,1696407.00
03/05/2017 17:00,2,0.379,ACTIVE,211.93,338.14,60.002,1488751203,"201051344000651","219011344069620",29.28,9.70,0,331.83,346.26,11.3,8.9,0.057,619707.1,619707.1,28929,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751228,1696408.00
03/05/2017 17:00,2,0.271,ACTIVE,210.12,335.44,60.002,1488751203,"274151322000088","219011344069620",27.73,12.70,0,330.63,340.25,7.6,5.4,0.035,844266.4,844266.4,28452,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751229,1696409.00
03/05/2017 17:00,2,0.199,ACTIVE,211.03,393.45,59.996,1488751203,"274151322000068","219011344069620",37.01,15.00,0,333.33,422.00,7.5,5.3,0.031,731424.2,731424.2,29156,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751230,1696410.00
03/05/2017 17:00,2,0.381,ACTIVE,211.48,336.04,60.002,1488751203,"201051344001135","219011344069620",29.24,10.30,0,330.63,344.15,11.3,9.0,0.057,615786.1,615786.1,28950,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751231,1696411.00
03/05/2017 17:00,2,0.377,ACTIVE,211.93,338.14,60.002,1488751203,"201051344000594","219011344069620",29.00,10.00,0,330.33,345.66,11.1,8.8,0.062,634883.4,634883.4,28795,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751231,1696412.00
03/05/2017 17:00,2,0.385,ACTIVE,211.93,336.34,60.002,1488751203,"201051344001203","219011344069620",28.71,10.30,0,331.53,346.86,11.2,8.9,0.053,623894.8,623894.8,28989,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751232,1696413.00
03/05/2017 17:00,2,0.289,ACTIVE,210.35,335.74,59.986,1488751203,"274151322000054","219011344069620",27.85,13.00,0,330.93,340.85,8.2,5.9,0.035,862555.5,862555.5,28350,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751233,1696414.00
03/05/2017 17:00,2,0.371,ACTIVE,212.38,336.94,60.002,1488751203,"201051344000867","219011344069620",29.24,10.30,0,331.23,345.96,11.1,8.7,0.053,620631.7,620631.7,28955,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751234,1696415.00
03/05/2017 17:00,2,0.412,ACTIVE,211.70,337.84,60.007,1488751203,"201051344001093","219011344069620",29.14,10.70,0,331.23,346.26,12.2,9.9,0.053,622533.4,622533.4,28810,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751235,1696416.00
03/05/2017 17:00,2,0.320,ACTIVE,212.16,338.14,60.002,1488751203,"201051344000900","219011344069620",28.65,9.70,0,331.23,345.96,9.3,7.1,0.049,641043.0,641043.0,28293,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751236,1696417.00
03/05/2017 17:00,2,0.379,ACTIVE,212.38,337.84,60.018,1488751203,"201051344000648","219011344069620",29.32,8.50,0,331.83,345.06,11.3,9.0,0.057,630744.5,630744.5,28370,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751237,1696418.00
03/05/2017 17:00,2,0.381,ACTIVE,212.16,337.24,60.012,1488751203,"201051344000569","219011344069620",29.06,10.00,0,331.23,345.96,11.2,8.9,0.057,642795.9,642795.9,28275,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751238,1696419.00
03/05/2017 17:00,2,0.377,ACTIVE,212.16,337.24,60.002,1488751203,"201051344000983","219011344069620",29.20,10.00,0,330.63,345.96,11.2,8.9,0.057,633913.0,633913.0,28472,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751239,1696420.00
03/05/2017 17:00,2,0.354,ACTIVE,212.38,337.84,59.965,1488751203,"201051344001158","219011344069620",29.40,9.30,0,331.53,346.86,10.6,8.3,0.057,620632.8,620632.8,28830,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751240,1696421.00
03/05/2017 17:00,2,0.375,ACTIVE,212.61,339.04,60.007,1488751203,"201051344000576","219011344069620",28.53,9.70,0,332.13,346.86,10.8,8.5,0.053,633793.5,633793.5,28346,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751241,1696422.00
03/05/2017 17:00,2,0.299,ACTIVE,210.57,333.63,60.002,1488751203,"274151322000087","219011344069620",27.61,15.30,0,330.63,341.45,8.3,6.1,0.022,834178.1,834178.1,28705,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488751242,1696423.00
03/05/2017 17:15,2,0.277,ACTIVE,212.38,337.24,60.023,1488752103,"201051344000645","219011344069620",28.29,9.70,0,332.13,345.36,8.0,5.8,0.035,633017.3,633017.3,28383,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752104,1696424.00
03/05/2017 17:15,2,0.209,ACTIVE,210.57,334.84,59.965,1488752103,"274151322000085","219011344069620",27.37,11.70,0,331.53,339.34,5.8,3.6,0.022,860369.5,860369.5,28410,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752105,1696425.00
03/05/2017 17:15,2,0.295,ACTIVE,212.61,338.74,59.981,1488752103,"201051344000633","219011344069620",28.88,9.30,0,331.53,345.96,8.6,6.4,0.035,619891.6,619891.6,28932,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752106,1696426.00
03/05/2017 17:15,2,0.309,ACTIVE,212.16,337.54,59.986,1488752103,"201051344000469","219011344069620",28.23,9.00,0,329.73,344.76,8.8,6.6,0.031,622670.0,622670.0,28894,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752107,1696427.00
03/05/2017 17:15,2,0.291,ACTIVE,211.25,336.04,59.991,1488752103,"201051344000646","219011344069620",28.77,10.00,0,329.43,343.85,8.6,6.3,0.031,617637.2,617637.2,28799,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752108,1696428.00
03/05/2017 17:15,2,0.232,ACTIVE,210.12,333.63,59.981,1488752103,"274151322000052","219011344069620",27.73,12.70,0,330.63,339.95,6.5,4.4,0.022,890307.3,890307.3,28174,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752109,1696429.00
03/05/2017 17:15,2,0.309,ACTIVE,211.70,336.64,59.981,1488752103,"201051344000585","219011344069620",28.96,10.30,0,330.33,344.15,9.1,6.8,0.035,627687.5,627687.5,28956,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752110,1696430.00
03/05/2017 17:15,2,0.285,ACTIVE,211.48,335.74,59.991,1488752103,"201051344001230","219011344069620",29.06,10.00,0,330.03,342.95,8.5,6.2,0.031,621436.1,621436.1,28663,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752111,1696431.00
03/05/2017 17:15,2,0.299,ACTIVE,212.16,336.64,59.981,1488752103,"201051344000582","219011344069620",28.82,9.70,0,331.53,343.55,8.7,6.5,0.027,611668.1,611668.1,28874,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752111,1696432.00
03/05/2017 17:15,2,0.314,ACTIVE,211.25,336.04,59.996,1488752103,"201051344000955","219011344069620",28.98,10.30,0,329.73,342.65,9.3,7.0,0.031,629782.9,629782.9,28760,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752112,1696433.00
03/05/2017 17:15,2,0.127,ACTIVE,210.80,335.44,59.996,1488752103,"274151322000094","219011344069620",30.30,12.70,0,333.03,390.14,3.9,1.9,0.018,730864.3,730864.3,29247,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752113,1696434.00
03/05/2017 17:15,2,0.309,ACTIVE,211.93,336.64,59.970,1488752103,"201051344000579","219011344069620",29.52,10.00,0,331.53,344.15,9.2,7.0,0.031,639830.4,639830.4,28720,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752114,1696435.00
03/05/2017 17:15,2,0.305,ACTIVE,211.48,336.04,59.959,1488752103,"201051344000438","219011344069620",29.12,10.00,0,330.63,344.15,9.0,6.8,0.031,626391.4,626391.4,28847,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752116,1696436.00
03/05/2017 17:15,2,0.354,ACTIVE,211.70,336.34,59.991,1488752103,"201051344000417","219011344069620",18.29,10.00,0,330.63,342.05,6.6,4.4,0.018,603597.6,603597.6,29151,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752117,1696437.00
03/05/2017 17:15,2,0.207,ACTIVE,210.57,335.44,59.991,1488752103,"274151322000083","219011344069620",27.67,11.30,0,331.23,339.65,5.8,3.7,0.022,881334.9,881334.9,28228,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752118,1696438.00
03/05/2017 17:15,2,0.221,ACTIVE,211.03,335.44,59.975,1488752103,"274151322000076","219011344069620",27.83,12.00,0,332.13,340.55,6.2,4.1,0.027,939040.6,939040.6,28329,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752119,1696439.00
03/05/2017 17:15,2,0.291,ACTIVE,211.93,336.64,59.981,1488752103,"201051344000868","219011344069620",28.59,9.30,0,330.63,343.85,8.4,6.2,0.031,621363.6,621363.6,28922,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752120,1696440.00
03/05/2017 17:15,2,0.211,ACTIVE,210.57,334.54,59.991,1488752103,"274151322000095","219011344069620",27.63,11.30,0,331.23,339.34,6.0,3.8,0.027,930067.6,930067.6,28448,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752121,1696441.00
03/05/2017 17:15,2,0.277,ACTIVE,211.70,336.94,59.986,1488752103,"201051344000988","219011344069620",18.05,9.30,0,330.33,343.25,5.1,3.0,0.022,577686.6,577686.6,28960,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752122,1696442.00
03/05/2017 17:15,2,0.287,ACTIVE,211.48,334.84,60.018,1488752103,"201051344001025","219011344069620",29.38,9.70,0,330.63,343.25,8.6,6.4,0.031,625195.3,625195.3,29051,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752123,1696443.00
03/05/2017 17:15,2,0.303,ACTIVE,211.93,336.34,60.023,1488752103,"201051344000458","219011344069620",27.81,10.70,0,331.53,343.55,8.6,6.3,0.035,632918.5,632918.5,28539,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752124,1696444.00
03/05/2017 17:15,2,0.287,ACTIVE,212.38,337.84,59.965,1488752103,"201051344000853","219011344069620",28.53,9.70,0,332.73,345.36,8.3,6.1,0.035,633098.2,633098.2,28383,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752125,1696445.00
03/05/2017 17:15,2,0.285,ACTIVE,211.93,337.24,59.975,1488752103,"201051344000685","219011344069620",28.86,10.00,0,331.83,343.85,8.4,6.2,0.031,626487.9,626487.9,28726,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752126,1696446.00
03/05/2017 17:15,2,0.295,ACTIVE,211.70,336.64,59.986,1488752103,"201051344000917","219011344069620",27.87,11.00,0,330.63,344.45,8.3,6.1,0.031,622889.8,622889.8,28718,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752127,1696447.00
03/05/2017 17:15,2,0.281,ACTIVE,211.70,336.34,59.965,1488752103,"201051344001145","219011344069620",28.78,9.30,0,331.53,344.45,8.2,6.0,0.035,630820.7,630820.7,28557,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752128,1696448.00
03/05/2017 17:15,2,0.293,ACTIVE,211.70,336.64,59.981,1488752103,"201051344000651","219011344069620",28.90,9.30,0,332.13,344.15,8.6,6.4,0.031,619709.0,619709.0,28930,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752129,1696449.00
03/05/2017 17:15,2,0.182,ACTIVE,210.12,335.44,59.986,1488752103,"274151322000088","219011344069620",27.47,12.30,0,330.33,339.04,5.1,3.0,0.022,844267.3,844267.3,28453,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752129,1696450.00
03/05/2017 17:15,2,0.143,ACTIVE,211.25,335.74,59.981,1488752103,"274151322000068","219011344069620",30.59,14.00,0,333.63,398.26,4.5,2.4,0.013,731425.0,731425.0,29157,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752130,1696451.00
03/05/2017 17:15,2,0.297,ACTIVE,211.25,334.84,59.981,1488752103,"201051344001135","219011344069620",28.53,10.00,0,330.33,342.65,8.6,6.4,0.031,615787.9,615787.9,28951,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752131,1696452.00
03/05/2017 17:15,2,0.281,ACTIVE,211.70,336.34,59.991,1488752103,"201051344000594","219011344069620",29.68,9.70,0,329.73,344.15,8.4,6.2,0.027,634885.2,634885.2,28796,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752132,1696453.00
03/05/2017 17:15,2,0.295,ACTIVE,211.70,335.74,59.991,1488752103,"201051344001203","219011344069620",28.55,10.00,0,330.63,344.45,8.6,6.3,0.035,623896.6,623896.6,28990,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752133,1696454.00
03/05/2017 17:15,2,0.201,ACTIVE,210.35,336.04,59.975,1488752103,"274151322000054","219011344069620",27.65,13.00,0,330.93,339.34,5.6,3.5,0.027,862556.6,862556.6,28351,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752134,1696455.00
03/05/2017 17:15,2,0.287,ACTIVE,212.38,336.04,60.007,1488752103,"201051344000867","219011344069620",28.80,10.30,0,331.23,343.55,8.4,6.2,0.031,620633.4,620633.4,28956,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752135,1696456.00
03/05/2017 17:15,2,0.316,ACTIVE,211.48,336.94,59.986,1488752103,"201051344001093","219011344069620",29.58,10.70,0,331.53,342.95,9.5,7.3,0.031,622535.4,622535.4,28811,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752136,1696457.00
03/05/2017 17:15,2,0.232,ACTIVE,211.93,336.94,59.991,1488752103,"201051344000900","219011344069620",28.37,9.30,0,329.73,343.85,6.8,4.6,0.027,641044.3,641044.3,28294,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752137,1696458.00
03/05/2017 17:15,2,0.295,ACTIVE,212.16,336.34,59.965,1488752103,"201051344000648","219011344069620",28.80,8.50,0,331.83,345.06,8.7,6.4,0.031,630746.3,630746.3,28371,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752138,1696459.00
03/05/2017 17:15,2,0.293,ACTIVE,212.16,336.64,59.986,1488752103,"201051344000569","219011344069620",28.90,10.00,0,331.53,345.06,8.6,6.3,0.035,642797.7,642797.7,28276,0,0,0,L,1122011218,0,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752139,1696460.00
03/05/2017 17:15,2,0.293,ACTIVE,211.93,336.04,59.981,1488752103,"201051344000983","219011344069620",28.78,9.70,0,330.63,343.85,8.6,6.3,0.035,633914.8,633914.8,28473,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752140,1696461.00
03/05/2017 17:15,2,0.271,ACTIVE,211.93,336.34,59.981,1488752103,"201051344001158","219011344069620",29.00,9.30,0,330.93,344.45,8.0,5.8,0.035,620634.5,620634.5,28831,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752141,1696462.00
03/05/2017 17:15,2,0.291,ACTIVE,212.61,337.24,59.986,1488752103,"201051344000576","219011344069620",28.71,9.30,0,331.83,345.06,8.5,6.2,0.031,633795.3,633795.3,28347,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752141,1696463.00
03/05/2017 17:15,2,0.215,ACTIVE,210.80,335.44,59.986,1488752103,"274151322000087","219011344069620",26.94,15.00,0,331.53,339.95,5.8,3.7,0.009,834179.3,834179.3,28706,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752142,1696464.00
03/05/2017 17:15,2,0.314,ACTIVE,211.25,335.44,59.981,1488752103,"201051344000890","219011344069620",28.82,10.30,0,330.63,343.25,9.3,7.0,0.035,623474.0,623474.0,28887,0,0,0,L,1122011218,1,121.55,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488752143,1696465.00
03/05/2017 17:30,2,0.229,ACTIVE,212.16,336.34,59.954,1488753004,"201051344000645","219011344069620",28.27,9.70,0,331.83,342.35,6.5,4.4,0.013,633018.6,633018.6,28384,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753005,1696466.00
03/05/2017 17:30,2,0.150,ACTIVE,210.35,334.24,59.965,1488753004,"274151322000085","219011344069620",27.51,11.70,0,331.23,338.44,4.2,2.1,0.009,860370.2,860370.2,28411,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753006,1696467.00
03/05/2017 17:30,2,0.250,ACTIVE,212.38,337.84,59.970,1488753004,"201051344000633","219011344069620",28.25,9.00,0,331.53,343.85,7.2,5.0,0.013,619893.0,619893.0,28933,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753007,1696468.00
03/05/2017 17:30,2,0.252,ACTIVE,211.70,336.34,59.959,1488753004,"201051344000469","219011344069620",28.90,8.50,0,329.73,342.35,7.4,5.2,0.013,622671.5,622671.5,28895,0,0,0,L,1122011218,0,120.20,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753008,1696469.00
03/05/2017 17:30,2,0.240,ACTIVE,211.25,335.14,59.975,1488753004,"201051344000646","219011344069620",28.11,9.70,0,330.03,341.15,6.8,4.7,0.009,617638.6,617638.6,28800,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753008,1696470.00
03/05/2017 17:30,2,0.176,ACTIVE,210.12,333.63,59.959,1488753004,"274151322000052","219011344069620",27.33,12.30,0,330.33,338.44,4.8,2.8,0.009,890308.1,890308.1,28175,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753009,1696471.00
03/05/2017 17:30,2,0.258,ACTIVE,211.25,335.74,59.970,1488753004,"201051344000585","219011344069620",28.29,10.00,0,330.33,341.75,7.4,5.2,0.022,627689.0,627689.0,28957,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753010,1696472.00
03/05/2017 17:30,2,0.250,ACTIVE,211.25,334.54,59.965,1488753004,"201051344001230","219011344069620",27.15,9.70,0,329.43,340.25,6.9,4.8,0.022,621437.5,621437.5,28664,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753011,1696473.00
03/05/2017 17:30,2,0.248,ACTIVE,211.93,335.74,59.981,1488753004,"201051344000582","219011344069620",27.95,9.70,0,331.23,341.45,7.1,4.9,0.018,611669.5,611669.5,28875,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753012,1696474.00
03/05/2017 17:30,2,0.266,ACTIVE,211.03,334.54,59.970,1488753004,"201051344000955","219011344069620",28.51,10.00,0,329.43,339.95,7.7,5.5,0.018,629784.5,629784.5,28761,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753013,1696475.00
03/05/2017 17:30,2,0.086,ACTIVE,210.35,334.24,59.965,1488753004,"274151322000094","219011344069620",29.46,12.00,0,332.13,337.84,2.6,0.6,0.009,730864.6,730864.6,29248,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753014,1696476.00
03/05/2017 17:30,2,0.266,ACTIVE,211.70,335.44,59.965,1488753004,"201051344000579","219011344069620",28.80,9.70,0,331.23,342.65,7.8,5.6,0.013,639832.0,639832.0,28721,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753015,1696477.00
03/05/2017 17:30,2,0.258,ACTIVE,211.25,334.24,59.965,1488753004,"201051344000890","219011344069620",28.77,10.00,0,329.13,340.55,7.5,5.3,0.018,623475.5,623475.5,28888,0,0,0,L,1122011218,0,121.55,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753016,1696478.00
03/05/2017 17:30,2,0.256,ACTIVE,211.48,335.14,59.975,1488753004,"201051344000438","219011344069620",28.65,9.70,0,330.33,341.45,7.4,5.2,0.013,626392.9,626392.9,28848,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753017,1696479.00
03/05/2017 17:30,2,0.281,ACTIVE,211.48,335.44,59.981,1488753004,"201051344000417","219011344069620",18.61,9.70,0,330.33,339.95,5.3,3.2,0.013,603598.5,603598.5,29152,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753018,1696480.00
03/05/2017 17:30,2,0.154,ACTIVE,210.35,334.54,59.970,1488753004,"274151322000083","219011344069620",26.90,11.30,0,330.63,339.04,4.2,2.1,0.018,881335.7,881335.7,28229,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753019,1696481.00
03/05/2017 17:30,2,0.160,ACTIVE,210.80,334.84,59.965,1488753004,"274151322000076","219011344069620",27.75,12.00,0,332.43,338.74,4.5,2.4,0.009,939041.4,939041.4,28330,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753019,1696482.00
03/05/2017 17:30,2,0.232,ACTIVE,211.48,335.44,59.981,1488753004,"201051344000868","219011344069620",28.27,9.00,0,330.63,342.05,6.7,4.5,0.013,621365.0,621365.0,28923,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753020,1696483.00
03/05/2017 17:30,2,0.148,ACTIVE,210.12,333.03,59.959,1488753004,"274151322000095","219011344069620",27.51,11.00,0,330.33,337.84,4.2,2.1,0.004,930068.3,930068.3,28449,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753021,1696484.00
03/05/2017 17:30,2,0.209,ACTIVE,211.48,336.94,59.965,1488753004,"201051344000988","219011344069620",18.57,9.30,0,329.13,343.25,4.0,1.9,0.009,577687.2,577687.2,28961,0,0,0,L,1122011218,0,120.20,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753022,1696485.00
03/05/2017 17:30,2,0.232,ACTIVE,211.25,334.84,59.949,1488753004,"201051344001025","219011344069620",29.10,9.30,0,330.63,341.45,6.9,4.7,0.018,625196.7,625196.7,29052,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753023,1696486.00
03/05/2017 17:30,2,0.242,ACTIVE,211.48,335.44,59.975,1488753004,"201051344000458","219011344069620",28.33,10.30,0,330.93,342.05,7.0,4.8,0.013,632919.9,632919.9,28540,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753024,1696487.00
03/05/2017 17:30,2,0.244,ACTIVE,212.38,336.94,59.991,1488753004,"201051344000853","219011344069620",26.08,9.00,0,331.53,343.55,6.5,4.3,0.013,633099.5,633099.5,28384,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753025,1696488.00
03/05/2017 17:30,2,0.234,ACTIVE,211.70,336.34,59.996,1488753004,"201051344000685","219011344069620",27.89,9.70,0,330.93,342.95,6.6,4.5,0.018,626489.2,626489.2,28727,0,0,0,L,1122011218,0,122.23,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753026,1696489.00
03/05/2017 17:30,2,0.236,ACTIVE,211.48,336.04,59.981,1488753004,"201051344000917","219011344069620",28.17,10.70,0,329.73,340.85,6.8,4.6,0.018,622891.2,622891.2,28719,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753027,1696490.00
03/05/2017 17:30,2,0.225,ACTIVE,211.48,335.44,59.954,1488753004,"201051344001145","219011344069620",28.45,9.30,0,331.23,342.05,6.5,4.3,0.013,630821.9,630821.9,28558,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753028,1696491.00
03/05/2017 17:30,2,0.242,ACTIVE,211.48,335.74,59.986,1488753004,"201051344000651","219011344069620",28.49,9.30,0,330.63,341.15,7.0,4.9,0.009,619710.4,619710.4,28931,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753029,1696492.00
03/05/2017 17:30,2,0.135,ACTIVE,209.90,333.33,59.975,1488753004,"274151322000088","219011344069620",25.45,12.00,0,330.93,338.14,3.5,1.4,0.000,844267.9,844267.9,28454,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753030,1696493.00
03/05/2017 17:30,2,0.102,ACTIVE,210.80,334.84,59.970,1488753004,"274151322000068","219011344069620",29.56,13.30,0,331.23,338.74,3.1,1.1,0.009,731425.4,731425.4,29158,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753031,1696494.00
03/05/2017 17:30,2,0.238,ACTIVE,210.80,334.24,59.970,1488753004,"201051344001135","219011344069620",27.85,9.70,0,330.03,340.55,6.8,4.6,0.018,615789.3,615789.3,28952,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753031,1696495.00
03/05/2017 17:30,2,0.242,ACTIVE,211.48,335.74,59.986,1488753004,"201051344000594","219011344069620",27.85,9.70,0,330.33,342.35,6.9,4.7,0.018,634886.6,634886.6,28797,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753032,1696496.00
03/05/2017 17:30,2,0.242,ACTIVE,211.25,334.84,59.991,1488753004,"201051344001203","219011344069620",27.83,9.70,0,331.23,342.35,6.8,4.7,0.018,623898.0,623898.0,28991,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753033,1696497.00
03/05/2017 17:30,2,0.145,ACTIVE,210.12,334.24,59.975,1488753004,"274151322000054","219011344069620",26.96,12.70,0,330.33,338.74,3.9,1.9,0.009,862557.3,862557.3,28352,0,0,0,L,1151911521,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753034,1696498.00
03/05/2017 17:30,2,0.240,ACTIVE,212.16,335.44,60.002,1488753004,"201051344000867","219011344069620",27.51,10.00,0,330.63,341.45,6.7,4.6,0.013,620634.8,620634.8,28957,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753035,1696499.00
03/05/2017 17:30,2,0.270,ACTIVE,211.25,335.44,59.959,1488753004,"201051344001093","219011344069620",28.33,10.30,0,331.23,341.45,7.8,5.6,0.018,622537.0,622537.0,28812,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753036,1696500.00
03/05/2017 17:30,2,0.180,ACTIVE,211.70,336.34,59.975,1488753004,"201051344000900","219011344069620",27.77,9.00,0,330.63,342.05,5.0,2.9,0.009,641045.3,641045.3,28295,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753037,1696501.00
03/05/2017 17:30,2,0.250,ACTIVE,212.16,336.04,59.981,1488753004,"201051344000648","219011344069620",27.69,8.50,0,331.53,342.05,7.0,4.9,0.018,630747.7,630747.7,28372,0,0,0,L,1122011218,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753038,1696502.00
03/05/2017 17:30,2,0.236,ACTIVE,211.70,336.04,60.028,1488753004,"201051344000569","219011344069620",28.33,9.70,0,331.53,341.45,6.8,4.6,0.018,642799.0,642799.0,28277,0,0,0,L,1122011218,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753039,1696503.00
03/05/2017 17:30,2,0.242,ACTIVE,211.93,335.44,59.965,1488753004,"201051344000983","219011344069620",27.75,9.30,0,330.03,341.75,6.8,4.7,0.013,633916.2,633916.2,28474,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753040,1696504.00
03/05/2017 17:30,2,0.223,ACTIVE,211.93,335.74,59.959,1488753004,"201051344001158","219011344069620",27.99,9.00,0,329.73,343.25,6.3,4.2,0.013,620635.8,620635.8,28832,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753041,1696505.00
03/05/2017 17:30,2,0.250,ACTIVE,212.38,337.54,60.002,1488753004,"201051344000576","219011344069620",27.08,9.00,0,331.53,342.65,6.9,4.7,0.018,633796.6,633796.6,28348,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753042,1696506.00
03/05/2017 17:30,2,0.150,ACTIVE,210.35,334.84,59.975,1488753004,"274151322000087","219011344069620",27.00,15.00,0,330.63,338.44,4.2,2.1,0.000,834180.0,834180.0,28707,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753043,1696507.00
03/05/2017 17:45,2,0.197,ACTIVE,211.93,336.04,59.975,1488753903,"201051344000645","219011344069620",26.86,9.30,0,331.23,342.35,5.4,3.3,0.004,633019.5,633019.5,28385,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753904,1696508.00
03/05/2017 17:45,2,0.115,ACTIVE,209.90,333.03,59.959,1488753903,"274151322000085","219011344069620",26.10,11.30,0,331.23,337.24,3.0,1.0,0.004,860370.6,860370.6,28412,0,0,0,L,1151911521,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753905,1696509.00
03/05/2017 17:45,2,0.225,ACTIVE,212.16,337.84,59.970,1488753903,"201051344000633","219011344069620",25.62,9.00,0,327.62,346.86,5.8,3.7,0.004,619894.1,619894.1,28934,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753906,1696510.00
03/05/2017 17:45,2,0.238,ACTIVE,211.48,335.74,59.975,1488753903,"201051344000469","219011344069620",25.72,8.00,0,328.52,342.95,6.2,4.1,0.004,622672.6,622672.6,28896,0,0,0,L,1122011218,0,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753907,1696511.00
03/05/2017 17:45,2,0.213,ACTIVE,210.80,335.14,59.996,1488753903,"201051344000646","219011344069620",26.66,9.70,0,328.52,339.95,5.8,3.7,0.013,617639.6,617639.6,28801,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753908,1696512.00
03/05/2017 17:45,2,0.139,ACTIVE,209.90,334.24,59.965,1488753903,"274151322000052","219011344069620",26.36,12.00,0,330.03,337.24,3.8,1.7,0.013,890308.7,890308.7,28176,0,0,0,L,1151911521,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753909,1696513.00
03/05/2017 17:45,2,0.221,ACTIVE,211.03,335.14,59.991,1488753903,"201051344000585","219011344069620",27.06,9.70,0,329.73,340.85,6.1,3.9,0.009,627690.2,627690.2,28958,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753910,1696514.00
03/05/2017 17:45,2,0.225,ACTIVE,211.03,333.93,60.012,1488753903,"201051344001230","219011344069620",24.13,9.30,0,327.02,340.25,5.5,3.4,0.009,621438.5,621438.5,28665,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753911,1696515.00
03/05/2017 17:45,2,0.221,ACTIVE,211.48,335.14,59.970,1488753903,"201051344000582","219011344069620",26.48,9.30,0,330.63,340.25,5.9,3.8,0.009,611670.6,611670.6,28876,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753912,1696516.00
03/05/2017 17:45,2,0.244,ACTIVE,210.57,334.24,59.975,1488753903,"201051344000955","219011344069620",26.18,9.70,0,328.22,339.65,6.5,4.3,0.004,629785.7,629785.7,28762,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753913,1696517.00
03/05/2017 17:45,2,0.059,ACTIVE_NO_POWER,210.12,333.03,60.002,1488753903,"274151322000094","219011344069620",28.23,11.30,0,323.72,343.55,1.7,0.0,0.000,730864.6,730864.6,29249,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753913,1696518.00
03/05/2017 17:45,2,0.248,ACTIVE,211.48,335.44,59.970,1488753903,"201051344000579","219011344069620",26.60,9.70,0,330.63,340.85,6.7,4.6,0.009,639833.2,639833.2,28722,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753914,1696519.00
03/05/2017 17:45,2,0.232,ACTIVE,211.03,334.54,60.018,1488753903,"201051344000890","219011344069620",26.56,9.70,0,328.82,340.25,6.3,4.1,0.013,623476.6,623476.6,28889,0,0,0,L,1122011218,0,121.55,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753915,1696520.00
03/05/2017 17:45,2,0.234,ACTIVE,211.25,335.44,59.975,1488753903,"201051344000438","219011344069620",25.78,9.30,0,330.03,340.25,6.2,4.0,0.009,626394.1,626394.1,28849,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753916,1696521.00
03/05/2017 17:45,2,0.246,ALERT,211.25,334.84,59.970,1488753903,"201051344000417","219011344069620",18.35,9.30,0,295.76,337.84,4.6,2.5,0.000,603599.2,603599.2,29153,0,0,0,L,1122011218,0,121.10,120.42,0002,7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753918,1696522.00
03/05/2017 17:45,2,0.113,ACTIVE,210.12,334.84,59.938,1488753903,"274151322000083","219011344069620",26.74,11.00,0,330.93,338.14,3.1,1.1,0.009,881336.0,881336.0,28230,0,0,0,L,1151911521,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753919,1696523.00
03/05/2017 17:45,2,0.121,ACTIVE,210.57,333.93,59.944,1488753903,"274151322000076","219011344069620",26.96,11.70,0,331.53,338.14,3.4,1.3,0.009,939041.8,939041.8,28331,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753920,1696524.00
03/05/2017 17:45,2,0.209,ACTIVE,211.25,335.14,59.981,1488753903,"201051344000868","219011344069620",25.78,9.00,0,328.82,342.65,5.5,3.4,0.009,621366.0,621366.0,28924,0,0,0,L,1122011218,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753921,1696525.00
03/05/2017 17:45,2,0.111,ACTIVE,209.90,334.54,59.965,1488753903,"274151322000095","219011344069620",26.32,10.70,0,330.93,337.24,3.0,1.0,0.009,930068.7,930068.7,28450,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753922,1696526.00
03/05/2017 17:45,2,0.174,ALERT,211.25,336.94,59.970,1488753903,"201051344000988","219011344069620",18.23,9.00,0,294.26,341.45,3.2,1.2,0.004,577687.5,577687.5,28962,0,0,0,L,1122011218,0,120.20,121.55,0002,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753923,1696527.00
03/05/2017 17:45,2,0.207,ACTIVE,210.80,334.24,59.975,1488753903,"201051344001025","219011344069620",26.84,9.30,0,330.33,339.34,5.7,3.5,0.009,625197.7,625197.7,29053,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753924,1696528.00
03/05/2017 17:45,2,0.217,ACTIVE,211.25,334.84,59.922,1488753903,"201051344000458","219011344069620",26.42,10.00,0,330.33,340.25,5.8,3.7,0.009,632921.0,632921.0,28541,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753925,1696529.00
03/05/2017 17:45,2,0.201,ACTIVE,211.93,336.34,59.970,1488753903,"201051344000853","219011344069620",25.90,9.00,0,331.53,342.05,5.3,3.2,0.009,633100.4,633100.4,28385,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753926,1696530.00
03/05/2017 17:45,2,0.211,ACTIVE,211.25,336.04,59.959,1488753903,"201051344000685","219011344069620",25.43,9.30,0,328.52,341.75,5.5,3.4,0.004,626490.2,626490.2,28728,0,0,0,L,1122011218,0,122.01,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753927,1696531.00
03/05/2017 17:45,2,0.213,ACTIVE,211.25,336.34,59.959,1488753903,"201051344000917","219011344069620",25.43,10.30,0,328.82,341.75,5.5,3.4,0.009,622892.2,622892.2,28720,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753928,1696532.00
03/05/2017 17:45,2,0.191,ACTIVE,211.25,334.84,59.975,1488753903,"201051344001145","219011344069620",26.86,9.00,0,330.03,341.45,5.2,3.1,0.004,630822.8,630822.8,28559,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753929,1696533.00
03/05/2017 17:45,2,0.225,ACTIVE,211.25,335.14,59.970,1488753903,"201051344000651","219011344069620",25.56,8.50,0,329.73,340.25,5.8,3.7,0.004,619711.4,619711.4,28932,0,0,0,L,1122011218,0,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753930,1696534.00
03/05/2017 17:45,2,0.100,ACTIVE,209.67,333.33,59.996,1488753903,"274151322000088","219011344069620",24.83,11.70,0,330.03,336.94,2.5,0.5,0.000,844268.1,844268.1,28455,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753931,1696535.00
03/05/2017 17:45,2,0.074,ACTIVE,210.57,331.23,59.996,1488753903,"274151322000068","219011344069620",28.15,12.30,0,327.92,341.45,2.2,0.2,0.000,731425.6,731425.6,29159,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753932,1696536.00
03/05/2017 17:45,2,0.213,ACTIVE,210.80,333.93,59.970,1488753903,"201051344001135","219011344069620",26.26,9.70,0,328.22,338.74,5.7,3.5,0.009,615790.3,615790.3,28953,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753932,1696537.00
03/05/2017 17:45,2,0.221,ACTIVE,211.25,335.74,59.981,1488753903,"201051344000594","219011344069620",25.43,9.30,0,328.82,340.25,5.7,3.6,0.009,634887.6,634887.6,28798,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753933,1696538.00
03/05/2017 17:45,2,0.221,ACTIVE,211.25,334.84,59.965,1488753903,"201051344001203","219011344069620",25.62,9.30,0,329.73,341.15,5.8,3.6,0.004,623899.0,623899.0,28992,0,0,0,L,1122011218,0,121.78,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753934,1696539.00
03/05/2017 17:45,2,0.107,ACTIVE,210.12,333.93,59.959,1488753903,"274151322000054","219011344069620",26.24,12.30,0,330.03,336.94,2.9,0.9,0.004,862557.6,862557.6,28353,0,0,0,L,1151911521,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753935,1696540.00
03/05/2017 17:45,2,0.209,ACTIVE,211.70,334.84,59.944,1488753903,"201051344000867","219011344069620",25.70,10.00,0,327.02,344.15,5.5,3.4,0.009,620635.8,620635.8,28958,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753936,1696541.00
03/05/2017 17:45,2,0.256,ACTIVE,211.03,335.14,59.970,1488753903,"201051344001093","219011344069620",25.58,10.00,0,329.43,341.45,6.6,4.5,0.009,622538.3,622538.3,28813,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753937,1696542.00
03/05/2017 17:45,2,0.154,ACTIVE,211.48,336.04,59.991,1488753903,"201051344000900","219011344069620",25.33,9.00,0,328.52,342.95,4.0,1.9,0.009,641045.9,641045.9,28296,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753938,1696543.00
03/05/2017 17:45,2,0.227,ACTIVE,211.70,336.04,59.970,1488753903,"201051344000648","219011344069620",25.88,8.00,0,331.53,341.15,6.0,3.8,0.004,630748.8,630748.8,28373,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753939,1696544.00
03/05/2017 17:45,2,0.213,ACTIVE,211.70,335.44,59.975,1488753903,"201051344000569","219011344069620",26.64,9.30,0,330.63,340.55,5.8,3.7,0.004,642800.1,642800.1,28278,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753940,1696545.00
03/05/2017 17:45,2,0.219,ACTIVE,211.70,335.44,59.970,1488753903,"201051344000983","219011344069620",25.41,9.30,0,330.03,340.55,5.7,3.5,0.000,633917.2,633917.2,28475,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753941,1696546.00
03/05/2017 17:45,2,0.203,ACTIVE,211.70,335.44,59.970,1488753903,"201051344001158","219011344069620",25.15,8.50,0,326.42,344.76,5.2,3.1,0.004,620636.7,620636.7,28833,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753942,1696547.00
03/05/2017 17:45,2,0.225,ACTIVE,212.16,336.94,59.965,1488753903,"201051344000576","219011344069620",24.69,9.00,0,325.22,347.16,5.6,3.5,0.013,633797.7,633797.7,28349,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753943,1696548.00
03/05/2017 17:45,2,0.029,ALERT,210.35,295.46,59.959,1488753903,"274151322000087","219011344069620",31.05,13.00,0,292.76,348.36,0.0,0.0,0.000,834180.2,834180.2,28708,0,0,0,L,1151911521,0,120.88,121.78,0002,9,0,0,0,0,0,0,197,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488753944,1696549.00
