ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 18:00,2,0.150,ALERT,212.61,299.97,60.012,1488754803,"201051344000645","219011344069620",22.38,8.50,0,296.66,339.04,3.4,1.4,0.000,633020.0,633020.0,28386,0,0,0,L,1122011218,0,121.55,121.78,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754805,1696550.00
03/05/2017 18:00,2,0.070,ALERT,211.25,297.57,59.970,1488754803,"274151322000085","219011344069620",23.48,10.00,0,294.26,348.06,1.8,0.0,0.000,860370.6,860370.6,28413,0,0,0,L,1151911521,0,121.33,122.01,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754807,1696551.00
03/05/2017 18:00,2,0.158,ALERT,212.61,299.67,59.970,1488754803,"201051344000633","219011344069620",23.06,8.00,0,294.86,341.15,3.7,1.6,0.000,619894.6,619894.6,28935,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754809,1696552.00
03/05/2017 18:00,2,0.180,ALERT,212.16,299.97,59.975,1488754803,"201051344000469","219011344069620",23.42,7.70,0,296.06,339.65,4.3,2.2,0.000,622673.3,622673.3,28897,0,0,0,L,1122011218,0,120.65,122.01,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754811,1696553.00
03/05/2017 18:00,2,0.174,ALERT,210.80,298.47,59.959,1488754803,"201051344000646","219011344069620",21.11,8.50,0,295.46,338.44,3.7,1.7,0.000,617640.2,617640.2,28802,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754813,1696554.00
03/05/2017 18:00,2,0.096,ALERT,210.80,297.57,59.959,1488754803,"274151322000052","219011344069620",22.92,10.70,0,294.26,339.34,2.2,0.2,0.000,890308.9,890308.9,28177,0,0,0,L,1151911521,0,120.20,122.01,0002,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754814,1696555.00
03/05/2017 18:00,2,0.170,ALERT,211.03,298.77,59.975,1488754803,"201051344000585","219011344069620",23.30,9.00,0,296.06,338.74,4.0,2.0,0.000,627690.8,627690.8,28959,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754816,1696556.00
03/05/2017 18:00,2,0.164,ALERT,210.80,298.77,59.970,1488754803,"201051344001230","219011344069620",21.59,8.50,0,296.06,337.24,3.6,1.6,0.000,621439.0,621439.0,28666,0,0,0,L,1122011218,0,121.33,120.42,0002,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754818,1696557.00
03/05/2017 18:00,2,0.164,ALERT,211.48,299.37,59.917,1488754803,"201051344000582","219011344069620",23.48,8.50,0,296.66,338.74,3.9,1.9,0.000,611671.2,611671.2,28877,0,0,0,L,1122011218,0,121.33,121.10,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754820,1696558.00
03/05/2017 18:00,2,0.182,ALERT,210.57,298.77,59.954,1488754803,"201051344000955","219011344069620",23.06,9.00,0,295.76,338.74,4.3,2.2,0.000,629786.4,629786.4,28763,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754822,1696559.00
03/05/2017 18:00,2,0.000,ALERT,210.57,296.36,59.959,1488754803,"274151322000094","219011344069620",40.91,9.70,0,293.06,402.77,0.0,0.0,0.000,730864.6,730864.6,29250,0,0,0,L,1151911521,0,120.42,122.23,0002,6,0,0,0,0,0,0,246,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1488754824,1696560.00
03/05/2017 18:00,2,0.191,ALERT,211.93,300.57,59.959,1488754803,"201051344000579","219011344069620",22.70,8.50,0,297.57,339.95,4.4,2.4,0.000,639833.9,639833.9,28723,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754826,1696561.00
03/05/2017 18:00,2,0.180,ALERT,211.03,298.77,59.944,1488754803,"201051344000890","219011344069620",23.74,9.00,0,296.66,338.44,4.3,2.3,0.000,623477.4,623477.4,28890,0,0,0,L,1122011218,0,121.33,120.20,0002,9,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754828,1696562.00
03/05/2017 18:00,2,0.182,ALERT,211.25,298.17,59.965,1488754803,"201051344000438","219011344069620",23.14,8.50,0,296.36,339.04,4.3,2.2,0.000,626394.8,626394.8,28850,0,0,0,L,1122011218,0,121.55,120.88,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754829,1696563.00
03/05/2017 18:00,2,0.207,ALERT,211.48,297.57,59.959,1488754803,"201051344000417","219011344069620",18.07,8.00,0,295.46,338.74,3.8,1.7,0.000,603599.7,603599.7,29155,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754831,1696564.00
03/05/2017 18:00,2,0.074,ALERT,210.80,296.66,59.959,1488754803,"274151322000083","219011344069620",23.36,9.70,0,294.56,352.27,1.8,0.0,0.000,881336.1,881336.1,28231,0,0,0,L,1151911521,0,120.65,122.01,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754833,1696565.00
03/05/2017 18:00,2,0.078,ALERT,211.25,296.66,59.938,1488754803,"274151322000076","219011344069620",23.82,10.30,0,294.56,338.44,1.9,0.0,0.000,939041.9,939041.9,28332,0,0,0,L,1151911521,0,121.10,122.23,0002,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754835,1696566.00
03/05/2017 18:00,2,0.156,ALERT,211.93,300.27,59.970,1488754803,"201051344000868","219011344069620",22.74,7.70,0,296.96,338.44,3.6,1.6,0.000,621366.5,621366.5,28925,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754837,1696567.00
03/05/2017 18:00,2,0.070,ALERT,210.80,297.57,59.981,1488754803,"274151322000095","219011344069620",23.52,9.70,0,295.76,347.76,1.7,0.0,0.000,930068.7,930068.7,28451,0,0,0,L,1151911521,0,121.10,121.55,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754839,1696568.00
03/05/2017 18:00,2,0.131,ALERT,211.70,299.37,59.959,1488754803,"201051344000988","219011344069620",18.19,8.00,0,294.26,340.85,2.4,0.4,0.000,577687.7,577687.7,28964,0,0,0,L,1122011218,0,120.65,121.55,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754840,1696569.00
03/05/2017 18:00,2,0.154,ALERT,210.80,297.57,59.959,1488754803,"201051344001025","219011344069620",24.03,8.00,0,296.06,338.14,3.8,1.7,0.000,625198.3,625198.3,29054,0,0,0,L,1122011218,0,120.88,120.88,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754842,1696570.00
03/05/2017 18:00,2,0.166,ALERT,211.70,299.67,59.954,1488754803,"201051344000458","219011344069620",21.71,9.30,0,296.36,339.65,3.7,1.6,0.000,632921.5,632921.5,28542,0,0,0,L,1122011218,0,120.88,121.55,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754844,1696571.00
03/05/2017 18:00,2,0.146,ALERT,212.38,299.37,59.959,1488754803,"201051344000853","219011344069620",21.97,8.00,0,296.66,340.25,3.3,1.2,0.000,633100.9,633100.9,28386,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754846,1696572.00
03/05/2017 18:00,2,0.162,ALERT,211.25,298.17,59.949,1488754803,"201051344000685","219011344069620",20.52,8.50,0,295.76,339.34,3.4,1.4,0.000,626490.7,626490.7,28729,0,0,0,L,1122011218,0,122.01,120.65,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754848,1696573.00
03/05/2017 18:00,2,0.150,ALERT,211.03,297.26,59.975,1488754803,"201051344000917","219011344069620",22.56,9.70,0,294.86,338.74,3.5,1.5,0.000,622892.7,622892.7,28721,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754849,1696574.00
03/05/2017 18:00,2,0.145,ALERT,211.25,298.17,59.933,1488754803,"201051344001145","219011344069620",23.14,8.00,0,296.36,339.04,3.4,1.3,0.000,630823.4,630823.4,28560,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754851,1696575.00
03/05/2017 18:00,2,0.188,ALERT,211.25,297.57,59.949,1488754803,"201051344000651","219011344069620",20.16,7.70,0,295.76,339.34,3.8,1.8,0.000,619712.0,619712.0,28933,0,0,0,L,1122011218,0,121.78,120.65,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754853,1696576.00
03/05/2017 18:00,2,0.057,ALERT,210.35,296.36,59.949,1488754803,"274151322000088","219011344069620",22.44,10.30,0,294.26,347.46,1.3,0.0,0.000,844268.1,844268.1,28456,0,0,0,L,1151911521,0,120.88,121.33,0002,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754855,1696577.00
03/05/2017 18:00,2,0.008,ALERT,211.48,296.36,59.949,1488754803,"274151322000068","219011344069620",40.97,10.70,0,293.36,402.77,0.0,0.0,0.000,731425.6,731425.6,29160,0,0,0,L,1151911521,0,121.33,122.23,0002,9,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1488754857,1696578.00
03/05/2017 18:00,2,0.154,ALERT,210.57,297.87,59.949,1488754803,"201051344001135","219011344069620",23.20,8.50,0,296.36,338.44,3.6,1.6,0.000,615790.9,615790.9,28954,0,0,0,L,1122011218,0,121.10,120.65,0002,8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754859,1696579.00
03/05/2017 18:00,2,0.152,ALERT,211.48,299.97,59.975,1488754803,"201051344000594","219011344069620",22.86,8.50,0,296.66,339.04,3.6,1.5,0.000,634888.2,634888.2,28799,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754860,1696580.00
03/05/2017 18:00,2,0.168,ALERT,211.25,297.57,59.954,1488754803,"201051344001203","219011344069620",20.65,8.50,0,296.36,340.25,3.6,1.5,0.000,623899.6,623899.6,28993,0,0,0,L,1122011218,0,121.78,120.65,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754862,1696581.00
03/05/2017 18:00,2,0.064,ALERT,210.80,297.26,59.975,1488754803,"274151322000054","219011344069620",22.52,10.70,0,294.26,344.45,1.5,0.0,0.000,862557.6,862557.6,28354,0,0,0,L,1151911521,0,120.88,121.55,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754864,1696582.00
03/05/2017 18:00,2,0.152,ALERT,212.16,299.07,59.991,1488754803,"201051344000867","219011344069620",22.01,9.00,0,296.06,338.14,3.4,1.4,0.000,620636.3,620636.3,28959,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754866,1696583.00
03/05/2017 18:00,2,0.191,ALERT,211.25,297.87,59.949,1488754803,"201051344001093","219011344069620",22.11,9.30,0,296.06,338.74,4.3,2.2,0.000,622539.1,622539.1,28814,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754868,1696584.00
03/05/2017 18:00,2,0.096,ALERT,211.93,299.37,59.954,1488754803,"201051344000900","219011344069620",21.85,7.70,0,296.96,338.14,2.1,0.1,0.000,641046.1,641046.1,28297,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754869,1696585.00
03/05/2017 18:00,2,0.160,ALERT,211.93,298.77,59.981,1488754803,"201051344000648","219011344069620",22.34,7.30,0,296.66,340.25,3.6,1.6,0.000,630749.5,630749.5,28374,0,0,0,L,1122011218,0,120.65,121.78,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754871,1696586.00
03/05/2017 18:00,2,0.154,ALERT,211.93,299.67,59.949,1488754803,"201051344000569","219011344069620",22.09,8.50,0,297.87,339.34,3.5,1.4,0.000,642800.6,642800.6,28279,0,0,0,L,1122011218,0,120.65,121.78,0002,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754873,1696587.00
03/05/2017 18:00,2,0.154,ALERT,211.70,299.07,59.959,1488754803,"201051344000983","219011344069620",22.01,8.50,0,297.57,338.14,3.5,1.4,0.000,633917.8,633917.8,28476,0,0,0,L,1122011218,0,120.88,121.33,0002,8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754875,1696588.00
03/05/2017 18:00,2,0.137,ALERT,211.93,299.07,59.917,1488754803,"201051344001158","219011344069620",21.83,7.70,0,296.66,339.04,3.0,1.0,0.000,620637.2,620637.2,28834,0,0,0,L,1122011218,0,120.88,121.33,0002,7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754877,1696589.00
03/05/2017 18:00,2,0.152,ALERT,212.38,299.67,59.954,1488754803,"201051344000576","219011344069620",20.83,7.70,0,297.26,340.85,3.2,1.2,0.000,633798.2,633798.2,28350,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754878,1696590.00
03/05/2017 18:00,2,0.076,ALERT,211.03,296.36,59.954,1488754803,"274151322000087","219011344069620",20.56,11.00,0,293.36,335.44,1.6,0.0,0.000,834180.2,834180.2,28710,0,0,0,L,1151911521,0,120.88,122.01,0002,10,0,0,0,0,0,0,100,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488754880,1696591.00
03/05/2017 18:15,2,0.055,ALERT,212.61,299.07,59.965,1488755704,"201051344000645","219011344069620",28.69,8.00,0,296.66,301.47,1.6,0.0,0.000,633020.1,633020.1,28388,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755706,1696592.00
03/05/2017 18:15,2,0.020,ALERT,211.03,296.66,59.933,1488755704,"274151322000085","219011344069620",26.92,9.70,0,295.16,298.77,0.0,0.0,0.000,860370.6,860370.6,28415,0,0,0,L,1151911521,0,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755708,1696593.00
03/05/2017 18:15,2,0.072,ALERT,212.61,298.77,59.954,1488755704,"201051344000633","219011344069620",28.29,7.30,0,295.16,300.87,2.1,0.1,0.000,619894.8,619894.8,28937,0,0,0,L,1122011218,0,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755710,1696594.00
03/05/2017 18:15,2,0.086,ALERT,212.16,299.07,59.965,1488755704,"201051344000469","219011344069620",27.83,7.00,0,296.06,300.87,2.5,0.5,0.000,622673.5,622673.5,28899,0,0,0,L,1122011218,0,120.65,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755711,1696595.00
03/05/2017 18:15,2,0.055,ALERT,211.25,298.47,59.970,1488755704,"201051344000646","219011344069620",28.09,7.70,0,295.16,299.37,1.6,0.0,0.000,617640.3,617640.3,28804,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755713,1696596.00
03/05/2017 18:15,2,0.043,ALERT,210.80,296.96,59.954,1488755704,"274151322000052","219011344069620",27.31,9.70,0,294.86,299.37,0.0,0.0,0.000,890308.9,890308.9,28179,0,0,0,L,1151911521,0,120.65,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755715,1696597.00
03/05/2017 18:15,2,0.080,ALERT,211.48,298.47,59.970,1488755704,"201051344000585","219011344069620",28.63,8.00,0,295.16,299.67,2.3,0.3,0.000,627691.0,627691.0,28961,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1488755717,1696598.00
03/05/2017 18:15,2,0.072,ALERT,211.25,298.47,59.933,1488755704,"201051344001230","219011344069620",24.69,7.70,0,296.06,299.97,2.1,0.1,0.000,621439.1,621439.1,28668,0,0,0,L,1122011218,0,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755719,1696599.00
03/05/2017 18:15,2,0.074,ALERT,211.93,299.07,59.965,1488755704,"201051344000582","219011344069620",28.45,7.70,0,296.36,300.27,2.1,0.2,0.000,611671.3,611671.3,28879,0,0,0,L,1122011218,0,121.55,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1488755720,1696600.00
03/05/2017 18:15,2,0.092,ALERT,211.03,298.17,59.975,1488755704,"201051344000955","219011344069620",28.53,8.00,0,295.76,299.37,2.7,0.7,0.000,629786.6,629786.6,28765,0,0,0,L,1122011218,0,120.88,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755722,1696601.00
03/05/2017 18:15,2,0.000,ALERT,211.03,296.06,59.965,1488755704,"274151322000094","219011344069620",0.00,8.50,0,294.56,390.44,0.0,0.0,0.000,730864.6,730864.6,29252,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,19,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1488755724,1696602.00
03/05/2017 18:15,2,0.096,ALERT,211.93,299.37,59.917,1488755704,"201051344000579","219011344069620",28.67,7.70,0,297.57,301.47,2.8,0.8,0.000,639834.2,639834.2,28725,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755726,1696603.00
03/05/2017 18:15,2,0.102,ALERT,211.25,298.77,59.954,1488755704,"201051344000890","219011344069620",28.77,8.50,0,296.36,300.57,3.0,1.0,0.000,623477.6,623477.6,28892,0,0,0,L,1122011218,0,121.55,120.42,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1488755728,1696604.00
03/05/2017 18:15,2,0.086,ALERT,211.48,298.17,59.986,1488755704,"201051344000438","219011344069620",28.61,7.70,0,295.76,299.97,2.5,0.5,0.000,626395.0,626395.0,28852,0,0,0,L,1122011218,0,121.55,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755729,1696605.00
03/05/2017 18:15,2,0.127,ALERT,211.70,297.57,59.965,1488755704,"201051344000417","219011344069620",18.31,7.70,0,295.16,299.37,2.4,0.4,0.000,603599.8,603599.8,29157,0,0,0,L,1122011218,0,121.10,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755731,1696606.00
03/05/2017 18:15,2,0.021,ALERT,210.80,297.87,59.954,1488755704,"274151322000083","219011344069620",27.06,9.00,0,295.46,299.37,0.0,0.0,0.000,881336.1,881336.1,28233,0,0,0,L,1151911521,0,120.88,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755733,1696607.00
03/05/2017 18:15,2,0.018,ALERT,211.48,296.96,59.949,1488755704,"274151322000076","219011344069620",27.99,9.30,0,295.16,299.37,0.0,0.0,0.000,939041.9,939041.9,28334,0,0,0,L,1151911521,0,121.10,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755735,1696608.00
03/05/2017 18:15,2,0.074,ALERT,211.93,299.67,59.959,1488755704,"201051344000868","219011344069620",28.17,7.30,0,297.57,301.47,2.1,0.1,0.000,621366.6,621366.6,28927,0,0,0,L,1122011218,0,120.88,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755737,1696609.00
03/05/2017 18:15,2,0.014,ALERT,210.80,297.57,59.959,1488755704,"274151322000095","219011344069620",27.29,8.50,0,295.76,299.67,0.0,0.0,0.000,930068.7,930068.7,28453,0,0,0,L,1151911521,0,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755739,1696610.00
03/05/2017 18:15,2,0.059,ALERT,211.70,298.47,59.965,1488755704,"201051344000988","219011344069620",18.61,7.70,0,294.56,300.87,1.1,0.0,0.000,577687.7,577687.7,28966,0,0,0,L,1122011218,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755740,1696611.00
03/05/2017 18:15,2,0.072,ALERT,211.25,297.57,59.965,1488755704,"201051344001025","219011344069620",28.80,7.30,0,295.16,300.27,2.1,0.1,0.000,625198.4,625198.4,29056,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1488755742,1696612.00
03/05/2017 18:15,2,0.084,ALERT,211.70,298.77,59.959,1488755704,"201051344000458","219011344069620",28.17,8.50,0,296.66,301.47,2.5,0.5,0.000,632921.7,632921.7,28544,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755744,1696613.00
03/05/2017 18:15,2,0.059,ALERT,212.38,298.77,59.959,1488755704,"201051344000853","219011344069620",28.80,7.30,0,296.96,300.87,1.8,0.0,0.000,633100.9,633100.9,28388,0,0,0,L,1122011218,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755746,1696614.00
03/05/2017 18:15,2,0.059,ALERT,211.93,298.47,59.954,1488755704,"201051344000685","219011344069620",28.45,7.70,0,295.76,299.67,1.7,0.0,0.000,626490.7,626490.7,28731,0,0,0,L,1122011218,0,122.23,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755748,1696615.00
03/05/2017 18:15,2,0.062,ALERT,211.48,297.57,59.970,1488755704,"201051344000917","219011344069620",28.29,8.50,0,294.56,299.07,1.8,0.0,0.000,622892.7,622892.7,28723,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755750,1696616.00
03/05/2017 18:15,2,0.064,ALERT,211.70,298.17,59.970,1488755704,"201051344001145","219011344069620",28.71,7.30,0,296.06,300.27,1.9,0.0,0.000,630823.4,630823.4,28562,0,0,0,L,1122011218,0,121.33,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755751,1696617.00
03/05/2017 18:15,2,0.070,ALERT,211.48,297.26,59.970,1488755704,"201051344000651","219011344069620",28.43,7.00,0,295.16,299.07,2.0,0.1,0.000,619712.1,619712.1,28935,0,0,0,L,1122011218,0,121.78,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755753,1696618.00
03/05/2017 18:15,2,0.008,ALERT,210.35,297.26,59.959,1488755704,"274151322000088","219011344069620",25.54,9.70,0,294.86,299.07,0.0,0.0,0.000,844268.1,844268.1,28458,0,0,0,L,1151911521,0,121.33,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755755,1696619.00
03/05/2017 18:15,2,0.000,ALERT,211.48,295.76,60.007,1488755704,"274151322000068","219011344069620",0.00,9.70,0,294.56,391.04,0.0,0.0,0.000,731425.6,731425.6,29162,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1488755757,1696620.00
03/05/2017 18:15,2,0.074,ALERT,211.03,297.87,59.970,1488755704,"201051344001135","219011344069620",28.92,7.70,0,295.76,299.97,2.2,0.2,0.000,615791.0,615791.0,28956,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1488755759,1696621.00
03/05/2017 18:15,2,0.078,ALERT,211.70,299.37,59.991,1488755704,"201051344000594","219011344069620",28.86,7.70,0,296.66,301.17,2.3,0.3,0.000,634888.3,634888.3,28801,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755760,1696622.00
03/05/2017 18:15,2,0.068,ALERT,211.48,297.87,59.970,1488755704,"201051344001203","219011344069620",28.27,7.70,0,295.76,301.17,2.0,0.0,0.000,623899.6,623899.6,28995,0,0,0,L,1122011218,0,121.78,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755762,1696623.00
03/05/2017 18:15,2,0.016,ALERT,210.80,297.57,59.965,1488755704,"274151322000054","219011344069620",27.08,10.00,0,295.16,299.37,0.0,0.0,0.000,862557.6,862557.6,28356,0,0,0,L,1151911521,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755764,1696624.00
03/05/2017 18:15,2,0.076,ALERT,212.16,298.77,59.970,1488755704,"201051344000867","219011344069620",27.89,8.00,0,296.66,300.87,2.2,0.2,0.000,620636.4,620636.4,28961,0,0,0,L,1122011218,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755766,1696625.00
03/05/2017 18:15,2,0.121,ALERT,211.48,297.87,59.959,1488755704,"201051344001093","219011344069620",28.11,8.50,0,295.76,299.37,3.5,1.4,0.000,622539.4,622539.4,28816,0,0,0,L,1122011218,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755767,1696626.00
03/05/2017 18:15,2,0.025,ALERT,211.93,299.07,59.954,1488755704,"201051344000900","219011344069620",28.15,7.30,0,296.36,300.57,0.8,0.0,0.000,641046.1,641046.1,28299,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755769,1696627.00
03/05/2017 18:15,2,0.084,ALERT,212.16,298.17,59.959,1488755704,"201051344000648","219011344069620",28.61,6.70,0,296.36,300.57,2.5,0.5,0.000,630749.6,630749.6,28376,0,0,0,L,1122011218,0,120.65,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755771,1696628.00
03/05/2017 18:15,2,0.084,ALERT,211.93,299.37,59.938,1488755704,"201051344000569","219011344069620",28.84,7.70,0,297.57,301.47,2.5,0.5,0.000,642800.8,642800.8,28281,0,0,0,L,1122011218,0,120.65,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755773,1696629.00
03/05/2017 18:15,2,0.074,ALERT,212.16,299.07,59.922,1488755704,"201051344000983","219011344069620",28.45,7.70,0,297.26,301.17,2.2,0.2,0.000,633917.9,633917.9,28478,0,0,0,L,1122011218,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755775,1696630.00
03/05/2017 18:15,2,0.055,ALERT,211.93,298.47,59.965,1488755704,"201051344001158","219011344069620",28.47,7.00,0,296.36,300.27,1.6,0.0,0.000,620637.2,620637.2,28836,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755777,1696631.00
03/05/2017 18:15,2,0.082,ALERT,212.38,299.37,59.959,1488755704,"201051344000576","219011344069620",27.65,7.30,0,296.96,301.17,2.3,0.3,0.000,633798.3,633798.3,28352,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755778,1696632.00
03/05/2017 18:15,2,0.031,ALERT,211.25,295.76,59.949,1488755704,"274151322000087","219011344069620",26.30,10.30,0,294.26,298.47,0.0,0.0,0.000,834180.2,834180.2,28712,0,0,0,L,1151911521,0,121.10,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488755780,1696633.00
03/05/2017 18:30,2,0.000,ALERT,212.61,299.07,59.949,1488756603,"201051344000645","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,633020.1,633020.1,28390,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756605,1696634.00
03/05/2017 18:30,2,0.000,ALERT,210.80,296.36,59.959,1488756603,"274151322000085","219011344069620",0.00,9.00,0,294.26,306.28,0.0,0.0,0.000,860370.6,860370.6,28417,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756607,1696635.00
03/05/2017 18:30,2,0.000,ALERT,212.61,298.77,59.944,1488756603,"201051344000633","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,619894.8,619894.8,28939,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756609,1696636.00
03/05/2017 18:30,2,0.000,ALERT,212.16,298.77,59.954,1488756603,"201051344000469","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,622673.6,622673.6,28901,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756611,1696637.00
03/05/2017 18:30,2,0.055,ALERT,211.70,298.17,59.949,1488756603,"201051344000646","219011344069620",26.32,7.30,0,295.46,302.98,1.5,0.0,0.000,617640.3,617640.3,28806,0,0,0,L,1122011218,0,121.78,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756613,1696638.00
03/05/2017 18:30,2,0.000,ALERT,210.80,297.26,59.944,1488756603,"274151322000052","219011344069620",0.00,9.00,0,294.26,306.88,0.0,0.0,0.000,890308.9,890308.9,28181,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756615,1696639.00
03/05/2017 18:30,2,0.080,ALERT,211.93,298.17,59.959,1488756603,"201051344000585","219011344069620",27.27,7.30,0,295.46,303.28,2.2,0.2,0.000,627691.1,627691.1,28963,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756616,1696640.00
03/05/2017 18:30,2,0.074,ALERT,211.70,298.47,59.975,1488756603,"201051344001230","219011344069620",26.34,7.00,0,296.06,303.28,2.0,0.0,0.000,621439.1,621439.1,28670,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756618,1696641.00
03/05/2017 18:30,2,0.076,ALERT,212.38,299.37,59.922,1488756603,"201051344000582","219011344069620",27.02,7.00,0,296.66,303.88,2.1,0.1,0.000,611671.3,611671.3,28881,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756620,1696642.00
03/05/2017 18:30,2,0.094,ALERT,211.48,298.47,59.986,1488756603,"201051344000955","219011344069620",26.96,7.30,0,295.76,302.98,2.6,0.6,0.000,629786.8,629786.8,28767,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756622,1696643.00
03/05/2017 18:30,2,0.000,ALERT,211.03,296.06,59.965,1488756603,"274151322000094","219011344069620",0.00,7.70,0,293.96,305.98,0.0,0.0,0.000,730864.6,730864.6,29254,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488756624,1696644.00
03/05/2017 18:30,2,0.000,ALERT,212.16,299.67,59.959,1488756603,"201051344000579","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,639834.3,639834.3,28727,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756625,1696645.00
03/05/2017 18:30,2,0.102,ALERT,211.70,298.47,59.949,1488756603,"201051344000890","219011344069620",27.29,7.70,0,296.36,303.28,2.9,0.8,0.000,623477.8,623477.8,28894,0,0,0,L,1122011218,0,121.55,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756627,1696646.00
03/05/2017 18:30,2,0.090,ALERT,211.70,298.17,59.965,1488756603,"201051344000438","219011344069620",26.90,7.00,0,295.76,302.98,2.5,0.5,0.000,626395.1,626395.1,28854,0,0,0,L,1122011218,0,121.78,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756629,1696647.00
03/05/2017 18:30,2,0.000,ALERT,211.93,297.57,59.928,1488756603,"201051344000417","219011344069620",0.00,7.30,0,295.16,302.37,0.0,0.0,0.000,603599.9,603599.9,29159,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756631,1696648.00
03/05/2017 18:30,2,0.000,ALERT,211.03,296.96,59.949,1488756603,"274151322000083","219011344069620",0.00,8.00,0,294.56,307.18,0.0,0.0,0.000,881336.1,881336.1,28235,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756632,1696649.00
03/05/2017 18:30,2,0.000,ALERT,211.48,296.66,59.959,1488756603,"274151322000076","219011344069620",0.00,8.50,0,294.26,306.28,0.0,0.0,0.000,939041.9,939041.9,28336,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756634,1696650.00
03/05/2017 18:30,2,0.000,ALERT,211.93,299.67,59.965,1488756603,"201051344000868","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,621366.6,621366.6,28929,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756636,1696651.00
03/05/2017 18:30,2,0.000,ALERT,210.80,297.57,59.986,1488756603,"274151322000095","219011344069620",0.00,7.70,0,295.46,307.78,0.0,0.0,0.000,930068.7,930068.7,28455,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756638,1696652.00
03/05/2017 18:30,2,0.000,ALERT,211.70,298.77,59.975,1488756603,"201051344000988","219011344069620",0.00,7.30,0,294.56,300.57,0.0,0.0,0.000,577687.7,577687.7,28968,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756640,1696653.00
03/05/2017 18:30,2,0.070,ALERT,211.48,297.26,59.954,1488756603,"201051344001025","219011344069620",27.37,7.00,0,295.16,302.68,2.0,0.0,0.000,625198.4,625198.4,29058,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756642,1696654.00
03/05/2017 18:30,2,0.000,ALERT,211.93,299.07,59.959,1488756603,"201051344000458","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,632921.8,632921.8,28546,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756644,1696655.00
03/05/2017 18:30,2,0.000,ALERT,212.61,299.07,59.959,1488756603,"201051344000853","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,633100.9,633100.9,28390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756645,1696656.00
03/05/2017 18:30,2,0.061,ALERT,211.93,298.17,59.949,1488756603,"201051344000685","219011344069620",26.68,7.30,0,295.76,302.98,1.6,0.0,0.000,626490.7,626490.7,28733,0,0,0,L,1122011218,0,122.23,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756647,1696657.00
03/05/2017 18:30,2,0.000,ALERT,211.70,297.57,59.959,1488756603,"201051344000917","219011344069620",0.00,8.00,0,294.86,302.68,0.0,0.0,0.000,622892.7,622892.7,28725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756649,1696658.00
03/05/2017 18:30,2,0.062,ALERT,211.93,298.47,59.954,1488756603,"201051344001145","219011344069620",27.06,7.00,0,296.06,302.98,1.8,0.0,0.000,630823.4,630823.4,28564,0,0,0,L,1122011218,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756651,1696659.00
03/05/2017 18:30,2,0.072,ALERT,211.70,297.26,59.954,1488756603,"201051344000651","219011344069620",26.82,6.30,0,295.16,302.37,2.0,0.0,0.000,619712.1,619712.1,28937,0,0,0,L,1122011218,0,122.01,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756653,1696660.00
03/05/2017 18:30,2,0.000,ALERT,210.57,296.96,59.954,1488756603,"274151322000088","219011344069620",0.00,9.00,0,294.26,306.28,0.0,0.0,0.000,844268.1,844268.1,28460,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756654,1696661.00
03/05/2017 18:30,2,0.000,ALERT,211.48,296.06,59.949,1488756603,"274151322000068","219011344069620",0.00,9.00,0,293.66,305.38,0.0,0.0,0.000,731425.6,731425.6,29164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488756656,1696662.00
03/05/2017 18:30,2,0.072,ALERT,211.25,297.57,59.912,1488756603,"201051344001135","219011344069620",27.47,7.30,0,295.76,302.98,2.0,0.0,0.000,615791.0,615791.0,28958,0,0,0,L,1122011218,0,121.33,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756658,1696663.00
03/05/2017 18:30,2,0.000,ALERT,211.70,299.37,59.954,1488756603,"201051344000594","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,634888.3,634888.3,28803,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756660,1696664.00
03/05/2017 18:30,2,0.000,ALERT,211.70,297.57,59.959,1488756603,"201051344001203","219011344069620",0.00,7.30,0,295.46,304.18,0.0,0.0,0.000,623899.6,623899.6,28997,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756661,1696665.00
03/05/2017 18:30,2,0.000,ALERT,210.57,296.36,59.938,1488756603,"274151322000054","219011344069620",0.00,9.30,0,294.56,306.58,0.0,0.0,0.000,862557.6,862557.6,28358,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756663,1696666.00
03/05/2017 18:30,2,0.000,ALERT,212.16,298.77,59.954,1488756603,"201051344000867","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,620636.4,620636.4,28963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756665,1696667.00
03/05/2017 18:30,2,0.000,ALERT,211.48,297.87,59.944,1488756603,"201051344001093","219011344069620",0.00,8.00,0,295.76,302.98,0.0,0.0,0.000,622539.8,622539.8,28818,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756667,1696668.00
03/05/2017 18:30,2,0.000,ALERT,211.93,299.07,59.938,1488756603,"201051344000900","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,641046.1,641046.1,28301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756669,1696669.00
03/05/2017 18:30,2,0.000,ALERT,212.16,298.17,59.949,1488756603,"201051344000648","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,630749.7,630749.7,28378,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756671,1696670.00
03/05/2017 18:30,2,0.000,ALERT,212.16,299.37,59.944,1488756603,"201051344000569","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,642800.9,642800.9,28283,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756673,1696671.00
03/05/2017 18:30,2,0.000,ALERT,211.93,299.07,59.933,1488756603,"201051344000983","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,633917.9,633917.9,28480,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756674,1696672.00
03/05/2017 18:30,2,0.000,ALERT,212.16,298.77,59.949,1488756603,"201051344001158","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,620637.2,620637.2,28838,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756676,1696673.00
03/05/2017 18:30,2,0.000,ALERT,212.38,299.37,59.991,1488756603,"201051344000576","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,633798.3,633798.3,28354,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756678,1696674.00
03/05/2017 18:30,2,0.000,ALERT,211.03,296.36,59.917,1488756603,"274151322000087","219011344069620",0.00,9.30,0,293.36,305.98,0.0,0.0,0.000,834180.2,834180.2,28714,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488756680,1696675.00
03/05/2017 18:45,2,0.000,ALERT,212.61,299.37,59.949,1488757503,"201051344000645","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,633020.1,633020.1,28392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757505,1696676.00
03/05/2017 18:45,2,0.000,ALERT,211.48,297.87,59.954,1488757503,"274151322000085","219011344069620",0.00,8.00,0,295.16,302.98,0.0,0.0,0.000,860370.6,860370.6,28419,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757507,1696677.00
03/05/2017 18:45,2,0.000,ALERT,212.83,299.07,59.965,1488757503,"201051344000633","219011344069620",0.00,6.70,0,295.46,302.37,0.0,0.0,0.000,619894.8,619894.8,28941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757509,1696678.00
03/05/2017 18:45,2,0.000,ALERT,212.16,299.37,59.954,1488757503,"201051344000469","219011344069620",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,622673.6,622673.6,28903,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757510,1696679.00
03/05/2017 18:45,2,0.000,ALERT,211.48,298.77,59.954,1488757503,"201051344000646","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,617640.3,617640.3,28808,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1488757512,1696680.00
03/05/2017 18:45,2,0.000,ALERT,211.03,298.47,59.949,1488757503,"274151322000052","219011344069620",0.00,8.00,0,295.16,303.58,0.0,0.0,0.000,890308.9,890308.9,28183,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757514,1696681.00
03/05/2017 18:45,2,0.000,ALERT,211.93,299.07,59.965,1488757503,"201051344000585","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,627691.1,627691.1,28965,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1488757516,1696682.00
03/05/2017 18:45,2,0.000,ALERT,211.70,299.37,59.954,1488757503,"201051344001230","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,621439.1,621439.1,28672,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488757517,1696683.00
03/05/2017 18:45,2,0.000,ALERT,212.38,299.97,59.959,1488757503,"201051344000582","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,611671.3,611671.3,28883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1488757519,1696684.00
03/05/2017 18:45,2,0.000,ALERT,211.48,299.07,59.954,1488757503,"201051344000955","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,629786.8,629786.8,28769,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488757521,1696685.00
03/05/2017 18:45,2,0.000,ALERT,211.70,297.26,59.965,1488757503,"274151322000094","219011344069620",0.00,7.30,0,294.86,302.68,0.0,0.0,0.000,730864.6,730864.6,29256,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757523,1696686.00
03/05/2017 18:45,2,0.000,ALERT,212.38,300.57,59.933,1488757503,"201051344000579","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,639834.3,639834.3,28729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757525,1696687.00
03/05/2017 18:45,2,0.000,ALERT,211.70,299.37,59.959,1488757503,"201051344000890","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,623477.8,623477.8,28896,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488757527,1696688.00
03/05/2017 18:45,2,0.000,ALERT,212.16,299.07,59.970,1488757503,"201051344000438","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,626395.1,626395.1,28856,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1488757528,1696689.00
03/05/2017 18:45,2,0.000,ALERT,212.16,298.77,59.965,1488757503,"201051344000417","219011344069620",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,603599.9,603599.9,29161,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757530,1696690.00
03/05/2017 18:45,2,0.000,ALERT,211.70,297.87,59.965,1488757503,"274151322000083","219011344069620",0.00,7.70,0,295.46,304.18,0.0,0.0,0.000,881336.1,881336.1,28237,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757532,1696691.00
03/05/2017 18:45,2,0.000,ALERT,211.93,297.87,59.959,1488757503,"274151322000076","219011344069620",0.00,8.00,0,295.16,302.98,0.0,0.0,0.000,939041.9,939041.9,28338,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757534,1696692.00
03/05/2017 18:45,2,0.000,ALERT,212.38,300.57,59.975,1488757503,"201051344000868","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,621366.6,621366.6,28931,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757535,1696693.00
