ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 18:45,2,0.000,ALERT,211.48,298.77,59.959,1488757503,"274151322000095","219011344069620",0.00,7.30,0,296.36,304.48,0.0,0.0,0.000,930068.7,930068.7,28457,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757537,1696694.00
03/05/2017 18:45,2,0.000,ALERT,212.38,299.97,59.970,1488757503,"201051344000988","219011344069620",0.00,7.00,0,294.56,302.07,0.0,0.0,0.000,577687.7,577687.7,28970,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757539,1696695.00
03/05/2017 18:45,2,0.000,ALERT,211.70,298.17,59.965,1488757503,"201051344001025","219011344069620",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,625198.4,625198.4,29060,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488757541,1696696.00
03/05/2017 18:45,2,0.000,ALERT,212.38,300.27,59.965,1488757503,"201051344000458","219011344069620",0.00,8.00,0,297.26,302.98,0.0,0.0,0.000,632921.8,632921.8,28548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757543,1696697.00
03/05/2017 18:45,2,0.000,ALERT,213.06,299.97,59.970,1488757503,"201051344000853","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,633100.9,633100.9,28392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757544,1696698.00
03/05/2017 18:45,2,0.000,ALERT,212.16,299.07,59.975,1488757503,"201051344000685","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,626490.7,626490.7,28735,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488757546,1696699.00
03/05/2017 18:45,2,0.000,ALERT,212.16,298.47,59.970,1488757503,"201051344000917","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,622892.7,622892.7,28727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757548,1696700.00
03/05/2017 18:45,2,0.000,ALERT,212.16,299.07,59.981,1488757503,"201051344001145","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,630823.4,630823.4,28566,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1488757550,1696701.00
03/05/2017 18:45,2,0.000,ALERT,211.93,298.17,59.965,1488757503,"201051344000651","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,619712.1,619712.1,28939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1488757552,1696702.00
03/05/2017 18:45,2,0.000,ALERT,211.03,297.87,59.965,1488757503,"274151322000088","219011344069620",0.00,8.50,0,295.16,303.28,0.0,0.0,0.000,844268.1,844268.1,28462,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757553,1696703.00
03/05/2017 18:45,2,0.000,ALERT,212.16,296.96,59.965,1488757503,"274151322000068","219011344069620",0.00,8.50,0,294.56,302.37,0.0,0.0,0.000,731425.6,731425.6,29166,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757555,1696704.00
03/05/2017 18:45,2,0.000,ALERT,211.48,298.77,59.959,1488757503,"201051344001135","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,615791.0,615791.0,28960,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488757557,1696705.00
03/05/2017 18:45,2,0.000,ALERT,212.16,300.57,59.981,1488757503,"201051344000594","219011344069620",0.00,7.00,0,296.36,302.98,0.0,0.0,0.000,634888.3,634888.3,28805,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757559,1696706.00
03/05/2017 18:45,2,0.000,ALERT,211.93,298.77,59.970,1488757503,"201051344001203","219011344069620",0.00,7.00,0,295.76,301.77,0.0,0.0,0.000,623899.6,623899.6,28999,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757561,1696707.00
03/05/2017 18:45,2,0.000,ALERT,211.03,298.17,59.970,1488757503,"274151322000054","219011344069620",0.00,8.50,0,295.16,303.58,0.0,0.0,0.000,862557.6,862557.6,28360,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757562,1696708.00
03/05/2017 18:45,2,0.000,ALERT,212.61,299.67,59.954,1488757503,"201051344000867","219011344069620",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,620636.4,620636.4,28965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757564,1696709.00
03/05/2017 18:45,2,0.000,ALERT,211.93,299.07,59.975,1488757503,"201051344001093","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,622539.8,622539.8,28820,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757566,1696710.00
03/05/2017 18:45,2,0.000,ALERT,212.38,299.97,59.970,1488757503,"201051344000900","219011344069620",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,641046.1,641046.1,28303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757568,1696711.00
03/05/2017 18:45,2,0.000,ALERT,212.61,299.37,59.991,1488757503,"201051344000648","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,630749.7,630749.7,28380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757570,1696712.00
03/05/2017 18:45,2,0.000,ALERT,212.38,300.57,59.965,1488757503,"201051344000569","219011344069620",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,642800.9,642800.9,28285,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757571,1696713.00
03/05/2017 18:45,2,0.000,ALERT,212.38,300.27,59.965,1488757503,"201051344000983","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,633917.9,633917.9,28482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757573,1696714.00
03/05/2017 18:45,2,0.000,ALERT,212.38,299.37,59.970,1488757503,"201051344001158","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,620637.2,620637.2,28840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757575,1696715.00
03/05/2017 18:45,2,0.000,ALERT,213.06,300.57,59.970,1488757503,"201051344000576","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,633798.3,633798.3,28356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488757577,1696716.00
03/05/2017 18:45,2,0.000,ALERT,211.48,296.36,59.970,1488757503,"274151322000087","219011344069620",0.00,9.00,0,294.56,302.68,0.0,0.0,0.000,834180.2,834180.2,28716,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488757579,1696717.00
03/05/2017 19:00,2,0.000,ALERT,212.61,299.67,59.975,1488758403,"201051344000645","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,633020.1,633020.1,28394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758405,1696718.00
03/05/2017 19:00,2,0.000,ALERT,211.48,297.26,60.002,1488758403,"274151322000085","219011344069620",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,860370.6,860370.6,28421,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758407,1696719.00
03/05/2017 19:00,2,0.000,ALERT,212.83,299.67,59.991,1488758403,"201051344000633","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,619894.8,619894.8,28943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758409,1696720.00
03/05/2017 19:00,2,0.000,ALERT,212.38,299.67,59.922,1488758403,"201051344000469","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,622673.6,622673.6,28905,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758411,1696721.00
03/05/2017 19:00,2,0.000,ALERT,211.03,298.17,59.981,1488758403,"201051344000646","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,617640.3,617640.3,28810,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758413,1696722.00
03/05/2017 19:00,2,0.000,ALERT,210.80,296.66,59.949,1488758403,"274151322000052","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,890308.9,890308.9,28185,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758414,1696723.00
03/05/2017 19:00,2,0.000,ALERT,211.48,298.47,59.991,1488758403,"201051344000585","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,627691.1,627691.1,28967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758416,1696724.00
03/05/2017 19:00,2,0.000,ALERT,211.25,298.17,59.975,1488758403,"201051344001230","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,621439.1,621439.1,28674,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758418,1696725.00
03/05/2017 19:00,2,0.000,ALERT,211.93,299.07,59.970,1488758403,"201051344000582","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,611671.3,611671.3,28885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758420,1696726.00
03/05/2017 19:00,2,0.000,ALERT,211.25,298.17,59.970,1488758403,"201051344000955","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,629786.8,629786.8,28771,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758422,1696727.00
03/05/2017 19:00,2,0.000,ALERT,211.25,296.96,59.981,1488758403,"274151322000094","219011344069620",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,730864.6,730864.6,29258,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758424,1696728.00
03/05/2017 19:00,2,0.000,ALERT,212.38,300.27,59.975,1488758403,"201051344000579","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,639834.3,639834.3,28731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758425,1696729.00
03/05/2017 19:00,2,0.000,ALERT,211.25,298.47,59.928,1488758403,"201051344000890","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,623477.8,623477.8,28898,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758427,1696730.00
03/05/2017 19:00,2,0.000,ALERT,211.70,298.47,59.975,1488758403,"201051344000438","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,626395.1,626395.1,28858,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758429,1696731.00
03/05/2017 19:00,2,0.000,ALERT,211.93,298.17,59.981,1488758403,"201051344000417","219011344069620",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,603599.9,603599.9,29163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758431,1696732.00
03/05/2017 19:00,2,0.000,ALERT,211.25,298.17,59.981,1488758403,"274151322000083","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,881336.1,881336.1,28239,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758432,1696733.00
03/05/2017 19:00,2,0.000,ALERT,211.70,297.87,59.975,1488758403,"274151322000076","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,939041.9,939041.9,28340,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758434,1696734.00
03/05/2017 19:00,2,0.000,ALERT,212.16,300.57,59.959,1488758403,"201051344000868","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,621366.6,621366.6,28933,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758436,1696735.00
03/05/2017 19:00,2,0.000,ALERT,211.03,298.47,59.949,1488758403,"274151322000095","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,930068.7,930068.7,28459,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758438,1696736.00
03/05/2017 19:00,2,0.000,ALERT,212.16,299.67,59.996,1488758403,"201051344000988","219011344069620",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,577687.7,577687.7,28972,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758440,1696737.00
03/05/2017 19:00,2,0.000,ALERT,211.25,297.57,59.986,1488758403,"201051344001025","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,625198.4,625198.4,29062,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758441,1696738.00
03/05/2017 19:00,2,0.000,ALERT,212.16,299.67,59.965,1488758403,"201051344000458","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,632921.8,632921.8,28550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758443,1696739.00
03/05/2017 19:00,2,0.000,ALERT,212.83,299.97,59.996,1488758403,"201051344000853","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,633100.9,633100.9,28394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758445,1696740.00
03/05/2017 19:00,2,0.000,ALERT,211.93,298.47,59.975,1488758403,"201051344000685","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,626490.7,626490.7,28737,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758447,1696741.00
03/05/2017 19:00,2,0.000,ALERT,211.70,298.17,59.991,1488758403,"201051344000917","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,622892.7,622892.7,28729,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758449,1696742.00
03/05/2017 19:00,2,0.000,ALERT,211.93,298.77,60.002,1488758403,"201051344001145","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,630823.4,630823.4,28568,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758450,1696743.00
03/05/2017 19:00,2,0.000,ALERT,211.70,297.87,59.996,1488758403,"201051344000651","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,619712.1,619712.1,28941,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758452,1696744.00
03/05/2017 19:00,2,0.000,ALERT,210.80,297.57,59.991,1488758403,"274151322000088","219011344069620",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,844268.1,844268.1,28464,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758454,1696745.00
03/05/2017 19:00,2,0.000,ALERT,211.70,296.96,59.991,1488758403,"274151322000068","219011344069620",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,731425.6,731425.6,29168,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758456,1696746.00
03/05/2017 19:00,2,0.000,ALERT,211.25,298.47,59.986,1488758403,"201051344001135","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,615791.0,615791.0,28962,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758458,1696747.00
03/05/2017 19:00,2,0.000,ALERT,211.93,300.57,59.996,1488758403,"201051344000594","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,634888.3,634888.3,28807,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758460,1696748.00
03/05/2017 19:00,2,0.000,ALERT,211.70,298.17,60.028,1488758403,"201051344001203","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,623899.6,623899.6,29001,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758461,1696749.00
03/05/2017 19:00,2,0.000,ALERT,210.80,297.26,60.034,1488758403,"274151322000054","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,862557.6,862557.6,28362,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758463,1696750.00
03/05/2017 19:00,2,0.000,ALERT,212.61,299.67,59.996,1488758403,"201051344000867","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,620636.4,620636.4,28967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758465,1696751.00
03/05/2017 19:00,2,0.000,ALERT,211.48,298.47,59.991,1488758403,"201051344001093","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,622539.8,622539.8,28822,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758467,1696752.00
03/05/2017 19:00,2,0.000,ALERT,212.16,299.97,59.996,1488758403,"201051344000900","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,641046.1,641046.1,28305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758469,1696753.00
03/05/2017 19:00,2,0.000,ALERT,212.38,299.37,59.949,1488758403,"201051344000648","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,630749.7,630749.7,28382,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758470,1696754.00
03/05/2017 19:00,2,0.000,ALERT,212.16,300.27,59.996,1488758403,"201051344000569","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,642800.9,642800.9,28287,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488758472,1696755.00
03/05/2017 19:00,2,0.000,ALERT,212.16,300.27,59.991,1488758403,"201051344000983","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,633917.9,633917.9,28484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758474,1696756.00
03/05/2017 19:00,2,0.000,ALERT,212.16,299.67,60.007,1488758403,"201051344001158","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,620637.2,620637.2,28842,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758476,1696757.00
03/05/2017 19:00,2,0.000,ALERT,212.61,299.97,59.996,1488758403,"201051344000576","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,633798.3,633798.3,28358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758478,1696758.00
03/05/2017 19:00,2,0.000,ALERT,211.25,296.36,59.996,1488758403,"274151322000087","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,834180.2,834180.2,28718,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488758479,1696759.00
03/05/2017 19:15,2,0.000,ALERT,212.38,299.07,60.012,1488759304,"201051344000645","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,633020.1,633020.1,28396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759306,1696760.00
03/05/2017 19:15,2,0.000,ALERT,211.25,297.87,59.959,1488759304,"274151322000085","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,860370.6,860370.6,28423,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759308,1696761.00
03/05/2017 19:15,2,0.000,ALERT,212.61,298.77,59.965,1488759304,"201051344000633","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,619894.8,619894.8,28945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759310,1696762.00
03/05/2017 19:15,2,0.000,ALERT,212.16,299.07,59.970,1488759304,"201051344000469","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,622673.6,622673.6,28907,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759311,1696763.00
03/05/2017 19:15,2,0.000,ALERT,211.03,297.87,59.970,1488759304,"201051344000646","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,617640.3,617640.3,28812,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759313,1696764.00
03/05/2017 19:15,2,0.000,ALERT,210.80,296.96,59.959,1488759304,"274151322000052","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,890308.9,890308.9,28187,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759315,1696765.00
03/05/2017 19:15,2,0.000,ALERT,211.25,298.17,59.970,1488759304,"201051344000585","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,627691.1,627691.1,28969,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759317,1696766.00
03/05/2017 19:15,2,0.000,ALERT,211.03,298.17,59.975,1488759304,"201051344001230","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,621439.1,621439.1,28676,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759319,1696767.00
03/05/2017 19:15,2,0.000,ALERT,211.70,299.07,59.970,1488759304,"201051344000582","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,611671.3,611671.3,28887,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759320,1696768.00
03/05/2017 19:15,2,0.000,ALERT,210.80,298.17,59.938,1488759304,"201051344000955","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,629786.8,629786.8,28773,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759322,1696769.00
03/05/2017 19:15,2,0.000,ALERT,211.48,296.96,59.970,1488759304,"274151322000094","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,730864.6,730864.6,29260,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759324,1696770.00
03/05/2017 19:15,2,0.000,ALERT,212.16,299.97,59.970,1488759304,"201051344000579","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,639834.3,639834.3,28733,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759326,1696771.00
03/05/2017 19:15,2,0.000,ALERT,211.03,298.47,59.959,1488759304,"201051344000890","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,623477.8,623477.8,28900,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759328,1696772.00
03/05/2017 19:15,2,0.000,ALERT,211.48,298.17,59.975,1488759304,"201051344000438","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,626395.1,626395.1,28860,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759329,1696773.00
03/05/2017 19:15,2,0.000,ALERT,211.48,297.57,59.970,1488759304,"201051344000417","219011344069620",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,603599.9,603599.9,29165,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759331,1696774.00
03/05/2017 19:15,2,0.000,ALERT,211.25,297.87,59.975,1488759304,"274151322000083","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,881336.1,881336.1,28241,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759333,1696775.00
03/05/2017 19:15,2,0.000,ALERT,211.93,297.87,59.959,1488759304,"274151322000076","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,939041.9,939041.9,28342,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759335,1696776.00
03/05/2017 19:15,2,0.000,ALERT,211.93,299.97,59.981,1488759304,"201051344000868","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,621366.6,621366.6,28935,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759337,1696777.00
03/05/2017 19:15,2,0.000,ALERT,211.25,298.77,59.986,1488759304,"274151322000095","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,930068.7,930068.7,28461,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759339,1696778.00
03/05/2017 19:15,2,0.000,ALERT,211.93,299.37,59.981,1488759304,"201051344000988","219011344069620",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,577687.7,577687.7,28974,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759340,1696779.00
03/05/2017 19:15,2,0.000,ALERT,211.03,297.26,59.986,1488759304,"201051344001025","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,625198.4,625198.4,29064,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759342,1696780.00
03/05/2017 19:15,2,0.000,ALERT,211.93,299.67,59.986,1488759304,"201051344000458","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,632921.8,632921.8,28552,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759344,1696781.00
03/05/2017 19:15,2,0.000,ALERT,212.61,299.37,59.991,1488759304,"201051344000853","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,633100.9,633100.9,28396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759346,1696782.00
03/05/2017 19:15,2,0.000,ALERT,211.70,298.47,59.986,1488759304,"201051344000685","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,626490.7,626490.7,28739,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759348,1696783.00
03/05/2017 19:15,2,0.000,ALERT,211.70,298.17,60.012,1488759304,"201051344000917","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,622892.7,622892.7,28731,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759349,1696784.00
03/05/2017 19:15,2,0.000,ALERT,211.48,298.47,59.959,1488759304,"201051344001145","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,630823.4,630823.4,28570,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759351,1696785.00
03/05/2017 19:15,2,0.000,ALERT,211.48,297.57,59.986,1488759304,"201051344000651","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,619712.1,619712.1,28943,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759353,1696786.00
03/05/2017 19:15,2,0.000,ALERT,211.03,297.26,60.007,1488759304,"274151322000088","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,844268.1,844268.1,28466,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759355,1696787.00
03/05/2017 19:15,2,0.000,ALERT,211.93,296.66,59.981,1488759304,"274151322000068","219011344069620",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,731425.6,731425.6,29170,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759357,1696788.00
03/05/2017 19:15,2,0.000,ALERT,211.03,298.17,59.970,1488759304,"201051344001135","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,615791.0,615791.0,28964,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759358,1696789.00
03/05/2017 19:15,2,0.000,ALERT,211.93,300.27,59.991,1488759304,"201051344000594","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,634888.3,634888.3,28809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759360,1696790.00
03/05/2017 19:15,2,0.000,ALERT,211.48,297.87,59.991,1488759304,"201051344001203","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,623899.6,623899.6,29003,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759362,1696791.00
03/05/2017 19:15,2,0.000,ALERT,211.25,298.17,59.996,1488759304,"274151322000054","219011344069620",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,862557.6,862557.6,28364,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759364,1696792.00
03/05/2017 19:15,2,0.000,ALERT,212.61,299.37,59.996,1488759304,"201051344000867","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,620636.4,620636.4,28969,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759365,1696793.00
03/05/2017 19:15,2,0.000,ALERT,211.48,298.17,59.996,1488759304,"201051344001093","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,622539.8,622539.8,28824,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759367,1696794.00
03/05/2017 19:15,2,0.000,ALERT,212.16,299.67,60.018,1488759304,"201051344000900","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,641046.1,641046.1,28307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759369,1696795.00
03/05/2017 19:15,2,0.000,ALERT,212.38,298.77,59.981,1488759304,"201051344000648","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,630749.7,630749.7,28384,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759371,1696796.00
03/05/2017 19:15,2,0.000,ALERT,212.16,300.27,60.002,1488759304,"201051344000569","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,642800.9,642800.9,28289,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759373,1696797.00
03/05/2017 19:15,2,0.000,ALERT,212.16,299.67,59.996,1488759304,"201051344000983","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,633917.9,633917.9,28486,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759375,1696798.00
03/05/2017 19:15,2,0.000,ALERT,212.38,299.37,60.002,1488759304,"201051344001158","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,620637.2,620637.2,28844,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759377,1696799.00
03/05/2017 19:15,2,0.000,ALERT,212.61,299.97,60.018,1488759304,"201051344000576","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,633798.3,633798.3,28360,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488759378,1696800.00
03/05/2017 19:15,2,0.000,ALERT,211.48,296.66,59.965,1488759304,"274151322000087","219011344069620",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,834180.2,834180.2,28720,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488759380,1696801.00
03/05/2017 19:30,2,0.000,ALERT,212.16,298.77,59.970,1488760203,"201051344000645","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,633020.1,633020.1,28398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760205,1696802.00
03/05/2017 19:30,2,0.000,ALERT,211.48,298.47,59.959,1488760203,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,860370.6,860370.6,28425,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760207,1696803.00
03/05/2017 19:30,2,0.000,ALERT,212.38,298.77,59.922,1488760203,"201051344000633","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,619894.8,619894.8,28947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760208,1696804.00
03/05/2017 19:30,2,0.000,ALERT,211.70,299.07,59.981,1488760203,"201051344000469","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,622673.6,622673.6,28909,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760210,1696805.00
03/05/2017 19:30,2,0.000,ALERT,211.25,297.87,59.949,1488760203,"201051344000646","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,617640.3,617640.3,28814,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760212,1696806.00
03/05/2017 19:30,2,0.000,ALERT,211.03,297.26,59.928,1488760203,"274151322000052","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,890308.9,890308.9,28189,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760214,1696807.00
03/05/2017 19:30,2,0.000,ALERT,211.48,298.17,59.975,1488760203,"201051344000585","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,627691.1,627691.1,28971,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760216,1696808.00
03/05/2017 19:30,2,0.000,ALERT,211.48,298.77,59.991,1488760203,"201051344001230","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,621439.1,621439.1,28678,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760217,1696809.00
03/05/2017 19:30,2,0.000,ALERT,211.93,299.07,59.981,1488760203,"201051344000582","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,611671.3,611671.3,28889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760219,1696810.00
03/05/2017 19:30,2,0.000,ALERT,211.25,298.17,59.975,1488760203,"201051344000955","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,629786.8,629786.8,28775,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760221,1696811.00
03/05/2017 19:30,2,0.000,ALERT,211.25,297.26,59.981,1488760203,"274151322000094","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,730864.6,730864.6,29262,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760223,1696812.00
03/05/2017 19:30,2,0.000,ALERT,211.70,299.67,59.981,1488760203,"201051344000579","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,639834.3,639834.3,28735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760225,1696813.00
03/05/2017 19:30,2,0.000,ALERT,211.25,298.47,60.018,1488760203,"201051344000890","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,623477.8,623477.8,28902,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760226,1696814.00
03/05/2017 19:30,2,0.000,ALERT,211.70,298.17,59.986,1488760203,"201051344000438","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,626395.1,626395.1,28862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760228,1696815.00
03/05/2017 19:30,2,0.000,ALERT,211.70,297.57,59.981,1488760203,"201051344000417","219011344069620",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,603599.9,603599.9,29167,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760230,1696816.00
03/05/2017 19:30,2,0.000,ALERT,211.25,298.77,59.981,1488760203,"274151322000083","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,881336.1,881336.1,28243,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760232,1696817.00
03/05/2017 19:30,2,0.000,ALERT,211.93,297.87,59.975,1488760203,"274151322000076","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,939041.9,939041.9,28344,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760234,1696818.00
03/05/2017 19:30,2,0.000,ALERT,211.70,299.67,59.975,1488760203,"201051344000868","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,621366.6,621366.6,28937,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760236,1696819.00
03/05/2017 19:30,2,0.000,ALERT,211.25,298.77,59.981,1488760203,"274151322000095","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,930068.7,930068.7,28463,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760238,1696820.00
03/05/2017 19:30,2,0.000,ALERT,211.48,298.77,59.996,1488760203,"201051344000988","219011344069620",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,577687.7,577687.7,28976,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760239,1696821.00
03/05/2017 19:30,2,0.000,ALERT,211.25,297.26,59.991,1488760203,"201051344001025","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,625198.4,625198.4,29066,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760241,1696822.00
03/05/2017 19:30,2,0.000,ALERT,211.70,299.37,59.991,1488760203,"201051344000458","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,632921.8,632921.8,28554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760243,1696823.00
03/05/2017 19:30,2,0.000,ALERT,212.16,298.77,59.975,1488760203,"201051344000853","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,633100.9,633100.9,28398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760245,1696824.00
03/05/2017 19:30,2,0.000,ALERT,211.70,298.17,59.970,1488760203,"201051344000685","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,626490.7,626490.7,28741,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760247,1696825.00
03/05/2017 19:30,2,0.000,ALERT,211.70,297.57,59.975,1488760203,"201051344000917","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,622892.7,622892.7,28733,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760249,1696826.00
03/05/2017 19:30,2,0.000,ALERT,211.70,298.17,59.970,1488760203,"201051344001145","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,630823.4,630823.4,28572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760250,1696827.00
03/05/2017 19:30,2,0.000,ALERT,211.70,297.57,59.917,1488760203,"201051344000651","219011344069620",0.00,5.50,0,296.06,299.37,0.0,0.0,0.000,619712.1,619712.1,28945,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760252,1696828.00
03/05/2017 19:30,2,0.000,ALERT,210.80,297.57,59.986,1488760203,"274151322000088","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,844268.1,844268.1,28468,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760254,1696829.00
03/05/2017 19:30,2,0.000,ALERT,211.93,296.96,59.959,1488760203,"274151322000068","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,731425.6,731425.6,29172,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760256,1696830.00
03/05/2017 19:30,2,0.000,ALERT,211.25,298.17,59.975,1488760203,"201051344001135","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,615791.0,615791.0,28966,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760257,1696831.00
03/05/2017 19:30,2,0.000,ALERT,211.48,299.67,59.965,1488760203,"201051344000594","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,634888.3,634888.3,28811,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760259,1696832.00
03/05/2017 19:30,2,0.000,ALERT,211.48,297.87,59.949,1488760203,"201051344001203","219011344069620",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,623899.6,623899.6,29005,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760261,1696833.00
03/05/2017 19:30,2,0.000,ALERT,211.03,297.87,59.975,1488760203,"274151322000054","219011344069620",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,862557.6,862557.6,28366,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760263,1696834.00
03/05/2017 19:30,2,0.000,ALERT,212.16,299.07,59.975,1488760203,"201051344000867","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,620636.4,620636.4,28971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760265,1696835.00
03/05/2017 19:30,2,0.000,ALERT,211.48,298.17,59.975,1488760203,"201051344001093","219011344069620",0.00,7.00,0,296.36,299.67,0.0,0.0,0.000,622539.8,622539.8,28826,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760266,1696836.00
03/05/2017 19:30,2,0.000,ALERT,211.70,299.37,59.981,1488760203,"201051344000900","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,641046.1,641046.1,28309,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488760268,1696837.00
03/05/2017 19:30,2,0.000,ALERT,211.93,298.77,59.933,1488760203,"201051344000648","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,630749.7,630749.7,28386,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760270,1696838.00
