ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 19:30,2,0.000,ALERT,211.70,299.67,60.007,1488760203,"201051344000569","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,642800.9,642800.9,28291,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760272,1696839.00
03/05/2017 19:30,2,0.000,ALERT,211.70,299.37,59.975,1488760203,"201051344000983","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,633917.9,633917.9,28488,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760274,1696840.00
03/05/2017 19:30,2,0.000,ALERT,211.93,299.07,59.986,1488760203,"201051344001158","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,620637.2,620637.2,28846,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760276,1696841.00
03/05/2017 19:30,2,0.000,ALERT,212.16,299.37,59.975,1488760203,"201051344000576","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,633798.3,633798.3,28362,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760277,1696842.00
03/05/2017 19:30,2,0.000,ALERT,211.25,297.26,59.975,1488760203,"274151322000087","219011344069620",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,834180.2,834180.2,28722,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488760279,1696843.00
03/05/2017 19:45,2,0.000,ALERT,212.61,299.67,60.018,1488761104,"201051344000645","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,633020.1,633020.1,28400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761106,1696844.00
03/05/2017 19:45,2,0.000,ALERT,211.48,297.57,59.949,1488761104,"274151322000085","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,860370.6,860370.6,28427,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488761107,1696845.00
03/05/2017 19:45,2,0.000,ALERT,212.83,299.67,59.970,1488761104,"201051344000633","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,619894.8,619894.8,28949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761109,1696846.00
03/05/2017 19:45,2,0.000,ALERT,212.38,299.97,59.986,1488761104,"201051344000469","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,622673.6,622673.6,28911,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761111,1696847.00
03/05/2017 19:45,2,0.000,ALERT,211.25,298.77,59.970,1488761104,"201051344000646","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,617640.3,617640.3,28816,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761113,1696848.00
03/05/2017 19:45,2,0.000,ALERT,211.25,298.47,59.970,1488761104,"274151322000052","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,890308.9,890308.9,28191,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761115,1696849.00
03/05/2017 19:45,2,0.000,ALERT,211.70,298.77,59.933,1488761104,"201051344000585","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,627691.1,627691.1,28973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761116,1696850.00
03/05/2017 19:45,2,0.000,ALERT,211.48,298.77,59.970,1488761104,"201051344001230","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,621439.1,621439.1,28680,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761118,1696851.00
03/05/2017 19:45,2,0.000,ALERT,212.16,299.67,59.944,1488761104,"201051344000582","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,611671.3,611671.3,28891,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761120,1696852.00
03/05/2017 19:45,2,0.000,ALERT,211.25,298.77,59.991,1488761104,"201051344000955","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,629786.8,629786.8,28777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761122,1696853.00
03/05/2017 19:45,2,0.000,ALERT,211.48,296.96,59.933,1488761104,"274151322000094","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,730864.6,730864.6,29264,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761124,1696854.00
03/05/2017 19:45,2,0.000,ALERT,212.38,300.57,59.991,1488761104,"201051344000579","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,639834.3,639834.3,28737,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761125,1696855.00
03/05/2017 19:45,2,0.000,ALERT,211.48,299.37,60.018,1488761104,"201051344000890","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,623477.8,623477.8,28904,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488761127,1696856.00
03/05/2017 19:45,2,0.000,ALERT,211.70,298.77,59.996,1488761104,"201051344000438","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,626395.1,626395.1,28864,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761129,1696857.00
03/05/2017 19:45,2,0.000,ALERT,211.70,298.17,59.965,1488761104,"201051344000417","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,603599.9,603599.9,29169,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761131,1696858.00
03/05/2017 19:45,2,0.000,ALERT,211.48,298.47,59.981,1488761104,"274151322000083","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,881336.1,881336.1,28245,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761132,1696859.00
03/05/2017 19:45,2,0.000,ALERT,211.93,297.57,59.975,1488761104,"274151322000076","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,939041.9,939041.9,28346,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761134,1696860.00
03/05/2017 19:45,2,0.000,ALERT,212.16,300.57,59.975,1488761104,"201051344000868","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,621366.6,621366.6,28939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761136,1696861.00
03/05/2017 19:45,2,0.000,ALERT,211.48,298.77,59.981,1488761104,"274151322000095","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,930068.7,930068.7,28465,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761138,1696862.00
03/05/2017 19:45,2,0.000,ALERT,212.16,299.67,59.981,1488761104,"201051344000988","219011344069620",0.00,6.30,0,294.86,301.17,0.0,0.0,0.000,577687.7,577687.7,28978,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488761140,1696863.00
03/05/2017 19:45,2,0.000,ALERT,211.48,297.87,59.986,1488761104,"201051344001025","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,625198.4,625198.4,29068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761142,1696864.00
03/05/2017 19:45,2,0.000,ALERT,212.16,299.97,59.986,1488761104,"201051344000458","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,632921.8,632921.8,28556,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488761143,1696865.00
03/05/2017 19:45,2,0.000,ALERT,212.61,299.67,59.981,1488761104,"201051344000853","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,633100.9,633100.9,28400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488761145,1696866.00
03/05/2017 19:45,2,0.000,ALERT,211.93,299.07,59.981,1488761104,"201051344000685","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,626490.7,626490.7,28743,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761147,1696867.00
03/05/2017 19:45,2,0.000,ALERT,211.70,298.47,59.996,1488761104,"201051344000917","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,622892.7,622892.7,28735,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761149,1696868.00
03/05/2017 19:45,2,0.000,ALERT,211.93,299.07,60.034,1488761104,"201051344001145","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,630823.4,630823.4,28574,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761151,1696869.00
03/05/2017 19:45,2,0.000,ALERT,211.70,298.47,59.996,1488761104,"201051344000651","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,619712.1,619712.1,28947,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761153,1696870.00
03/05/2017 19:45,2,0.000,ALERT,211.03,297.26,59.981,1488761104,"274151322000088","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,844268.1,844268.1,28470,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761155,1696871.00
03/05/2017 19:45,2,0.000,ALERT,212.16,297.26,59.986,1488761104,"274151322000068","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,731425.6,731425.6,29174,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761156,1696872.00
03/05/2017 19:45,2,0.000,ALERT,211.48,298.77,59.991,1488761104,"201051344001135","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,615791.0,615791.0,28968,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761158,1696873.00
03/05/2017 19:45,2,0.000,ALERT,211.93,300.57,59.991,1488761104,"201051344000594","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,634888.3,634888.3,28813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488761160,1696874.00
03/05/2017 19:45,2,0.000,ALERT,211.93,298.77,60.028,1488761104,"201051344001203","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,623899.6,623899.6,29007,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761162,1696875.00
03/05/2017 19:45,2,0.000,ALERT,211.25,298.17,59.991,1488761104,"274151322000054","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,862557.6,862557.6,28368,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761164,1696876.00
03/05/2017 19:45,2,0.000,ALERT,212.61,299.67,59.996,1488761104,"201051344000867","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,620636.4,620636.4,28973,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761165,1696877.00
03/05/2017 19:45,2,0.000,ALERT,211.25,298.17,60.007,1488761104,"201051344001093","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,622539.8,622539.8,28828,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761167,1696878.00
03/05/2017 19:45,2,0.000,ALERT,212.16,299.97,59.991,1488761104,"201051344000900","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,641046.1,641046.1,28311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761169,1696879.00
03/05/2017 19:45,2,0.000,ALERT,212.38,299.37,59.949,1488761104,"201051344000648","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,630749.7,630749.7,28388,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761171,1696880.00
03/05/2017 19:45,2,0.000,ALERT,212.38,300.27,60.002,1488761104,"201051344000569","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,642800.9,642800.9,28293,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761172,1696881.00
03/05/2017 19:45,2,0.000,ALERT,212.16,300.27,60.007,1488761104,"201051344000983","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,633917.9,633917.9,28490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761174,1696882.00
03/05/2017 19:45,2,0.000,ALERT,212.38,299.67,59.996,1488761104,"201051344001158","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,620637.2,620637.2,28848,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761176,1696883.00
03/05/2017 19:45,2,0.000,ALERT,212.61,300.57,59.996,1488761104,"201051344000576","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,633798.3,633798.3,28364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761178,1696884.00
03/05/2017 19:45,2,0.000,ALERT,211.48,296.66,59.991,1488761104,"274151322000087","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,834180.2,834180.2,28724,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488761180,1696885.00
03/05/2017 20:00,2,0.000,ALERT,212.83,300.27,60.007,1488762003,"201051344000645","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,633020.1,633020.1,28402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762005,1696886.00
03/05/2017 20:00,2,0.000,ALERT,211.93,298.47,60.002,1488762003,"274151322000085","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,860370.6,860370.6,28429,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762007,1696887.00
03/05/2017 20:00,2,0.000,ALERT,213.29,300.57,60.012,1488762003,"201051344000633","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,619894.8,619894.8,28951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762009,1696888.00
03/05/2017 20:00,2,0.000,ALERT,212.61,300.27,60.012,1488762003,"201051344000469","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,622673.6,622673.6,28913,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762011,1696889.00
03/05/2017 20:00,2,0.000,ALERT,211.70,298.77,60.012,1488762003,"201051344000646","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,617640.3,617640.3,28818,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762013,1696890.00
03/05/2017 20:00,2,0.000,ALERT,211.48,299.37,60.012,1488762003,"274151322000052","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,890308.9,890308.9,28193,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762014,1696891.00
03/05/2017 20:00,2,0.000,ALERT,212.16,299.07,60.034,1488762003,"201051344000585","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,627691.1,627691.1,28975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762016,1696892.00
03/05/2017 20:00,2,0.000,ALERT,211.93,299.07,60.028,1488762003,"201051344001230","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,621439.1,621439.1,28682,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762018,1696893.00
03/05/2017 20:00,2,0.000,ALERT,212.38,299.67,60.012,1488762003,"201051344000582","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,611671.3,611671.3,28893,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762020,1696894.00
03/05/2017 20:00,2,0.000,ALERT,211.70,299.07,60.018,1488762003,"201051344000955","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,629786.8,629786.8,28779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762022,1696895.00
03/05/2017 20:00,2,0.000,ALERT,211.93,297.87,60.007,1488762003,"274151322000094","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,730864.6,730864.6,29266,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762023,1696896.00
03/05/2017 20:00,2,0.000,ALERT,212.61,301.17,60.012,1488762003,"201051344000579","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,639834.3,639834.3,28739,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762025,1696897.00
03/05/2017 20:00,2,0.000,ALERT,211.93,299.37,60.023,1488762003,"201051344000890","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,623477.8,623477.8,28906,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762027,1696898.00
03/05/2017 20:00,2,0.000,ALERT,212.38,299.07,60.018,1488762003,"201051344000438","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,626395.1,626395.1,28866,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762029,1696899.00
03/05/2017 20:00,2,0.000,ALERT,212.16,298.17,60.012,1488762003,"201051344000417","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,603599.9,603599.9,29171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762031,1696900.00
03/05/2017 20:00,2,0.000,ALERT,211.93,298.47,60.028,1488762003,"274151322000083","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,881336.1,881336.1,28247,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762032,1696901.00
03/05/2017 20:00,2,0.000,ALERT,212.38,299.07,60.002,1488762003,"274151322000076","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,939041.9,939041.9,28348,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762034,1696902.00
03/05/2017 20:00,2,0.000,ALERT,212.38,301.17,60.007,1488762003,"201051344000868","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,621366.6,621366.6,28941,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762036,1696903.00
03/05/2017 20:00,2,0.000,ALERT,211.70,299.67,60.023,1488762003,"274151322000095","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,930068.7,930068.7,28467,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762038,1696904.00
03/05/2017 20:00,2,0.000,ALERT,212.61,300.57,60.012,1488762003,"201051344000988","219011344069620",0.00,6.30,0,295.46,301.47,0.0,0.0,0.000,577687.7,577687.7,28980,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762040,1696905.00
03/05/2017 20:00,2,0.000,ALERT,211.93,298.17,59.970,1488762003,"201051344001025","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,625198.4,625198.4,29070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762041,1696906.00
03/05/2017 20:00,2,0.000,ALERT,212.38,300.27,60.012,1488762003,"201051344000458","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,632921.8,632921.8,28558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762043,1696907.00
03/05/2017 20:00,2,0.000,ALERT,213.29,300.57,60.012,1488762003,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,633100.9,633100.9,28402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762045,1696908.00
03/05/2017 20:00,2,0.000,ALERT,212.38,298.77,60.002,1488762003,"201051344000685","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,626490.7,626490.7,28745,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762047,1696909.00
03/05/2017 20:00,2,0.000,ALERT,212.16,298.47,60.007,1488762003,"201051344000917","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,622892.7,622892.7,28737,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762049,1696910.00
03/05/2017 20:00,2,0.000,ALERT,212.38,299.07,60.012,1488762003,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,630823.4,630823.4,28576,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762050,1696911.00
03/05/2017 20:00,2,0.000,ALERT,211.93,298.17,60.002,1488762003,"201051344000651","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,619712.1,619712.1,28949,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762052,1696912.00
03/05/2017 20:00,2,0.000,ALERT,211.25,298.47,59.975,1488762003,"274151322000088","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,844268.1,844268.1,28472,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762054,1696913.00
03/05/2017 20:00,2,0.000,ALERT,212.38,297.87,59.986,1488762003,"274151322000068","219011344069620",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,731425.6,731425.6,29176,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762056,1696914.00
03/05/2017 20:00,2,0.000,ALERT,211.70,298.77,60.012,1488762003,"201051344001135","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,615791.0,615791.0,28970,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762058,1696915.00
03/05/2017 20:00,2,0.000,ALERT,212.38,301.17,60.007,1488762003,"201051344000594","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,634888.3,634888.3,28815,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762059,1696916.00
03/05/2017 20:00,2,0.000,ALERT,212.16,298.47,60.018,1488762003,"201051344001203","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,623899.6,623899.6,29009,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762061,1696917.00
03/05/2017 20:00,2,0.000,ALERT,211.25,298.77,60.007,1488762003,"274151322000054","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,862557.6,862557.6,28370,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762063,1696918.00
03/05/2017 20:00,2,0.000,ALERT,212.83,300.57,60.012,1488762003,"201051344000867","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,620636.4,620636.4,28975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762065,1696919.00
03/05/2017 20:00,2,0.000,ALERT,212.16,299.07,59.986,1488762003,"201051344001093","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,622539.8,622539.8,28830,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762066,1696920.00
03/05/2017 20:00,2,0.000,ALERT,212.38,300.57,60.007,1488762003,"201051344000900","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,641046.1,641046.1,28313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762068,1696921.00
03/05/2017 20:00,2,0.000,ALERT,212.83,299.97,60.039,1488762003,"201051344000648","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,630749.7,630749.7,28390,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762070,1696922.00
03/05/2017 20:00,2,0.000,ALERT,212.61,301.17,60.023,1488762003,"201051344000569","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,642800.9,642800.9,28295,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762072,1696923.00
03/05/2017 20:00,2,0.000,ALERT,212.61,300.87,60.018,1488762003,"201051344000983","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,633917.9,633917.9,28492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762074,1696924.00
03/05/2017 20:00,2,0.000,ALERT,212.61,300.57,60.012,1488762003,"201051344001158","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,620637.2,620637.2,28850,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762076,1696925.00
03/05/2017 20:00,2,0.000,ALERT,213.06,301.17,60.007,1488762003,"201051344000576","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,633798.3,633798.3,28366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762077,1696926.00
03/05/2017 20:00,2,0.000,ALERT,211.70,297.57,59.996,1488762003,"274151322000087","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,834180.2,834180.2,28726,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762079,1696927.00
03/05/2017 20:15,2,0.000,ALERT,213.06,300.27,59.970,1488762903,"201051344000645","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,633020.1,633020.1,28404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762905,1696928.00
03/05/2017 20:15,2,0.000,ALERT,211.70,297.87,60.002,1488762903,"274151322000085","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,860370.6,860370.6,28431,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762907,1696929.00
03/05/2017 20:15,2,0.000,ALERT,213.29,300.27,59.970,1488762903,"201051344000633","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,619894.8,619894.8,28953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762909,1696930.00
03/05/2017 20:15,2,0.000,ALERT,212.61,300.27,60.012,1488762903,"201051344000469","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,622673.6,622673.6,28915,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762910,1696931.00
03/05/2017 20:15,2,0.000,ALERT,211.70,298.77,59.965,1488762903,"201051344000646","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,617640.3,617640.3,28820,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762912,1696932.00
03/05/2017 20:15,2,0.000,ALERT,211.48,298.47,59.959,1488762903,"274151322000052","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,890308.9,890308.9,28195,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762914,1696933.00
03/05/2017 20:15,2,0.000,ALERT,212.16,299.07,60.012,1488762903,"201051344000585","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,627691.1,627691.1,28977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762916,1696934.00
03/05/2017 20:15,2,0.000,ALERT,211.70,299.07,59.965,1488762903,"201051344001230","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,621439.1,621439.1,28684,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762918,1696935.00
03/05/2017 20:15,2,0.000,ALERT,212.38,299.67,59.975,1488762903,"201051344000582","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,611671.3,611671.3,28895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762919,1696936.00
03/05/2017 20:15,2,0.000,ALERT,211.48,299.07,60.007,1488762903,"201051344000955","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,629786.8,629786.8,28781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762921,1696937.00
03/05/2017 20:15,2,0.000,ALERT,211.70,297.57,59.965,1488762903,"274151322000094","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,730864.6,730864.6,29268,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762923,1696938.00
03/05/2017 20:15,2,0.000,ALERT,212.61,300.87,60.002,1488762903,"201051344000579","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,639834.3,639834.3,28741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762925,1696939.00
03/05/2017 20:15,2,0.000,ALERT,211.70,299.07,59.959,1488762903,"201051344000890","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,623477.8,623477.8,28908,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762927,1696940.00
03/05/2017 20:15,2,0.000,ALERT,211.93,298.77,59.959,1488762903,"201051344000438","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,626395.1,626395.1,28868,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762928,1696941.00
03/05/2017 20:15,2,0.000,ALERT,212.16,297.87,59.981,1488762903,"201051344000417","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,603599.9,603599.9,29173,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762930,1696942.00
03/05/2017 20:15,2,0.000,ALERT,211.93,298.77,59.996,1488762903,"274151322000083","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,881336.1,881336.1,28249,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762932,1696943.00
03/05/2017 20:15,2,0.000,ALERT,212.16,298.77,59.944,1488762903,"274151322000076","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,939041.9,939041.9,28350,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762934,1696944.00
03/05/2017 20:15,2,0.000,ALERT,212.38,300.87,59.970,1488762903,"201051344000868","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,621366.6,621366.6,28943,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762936,1696945.00
03/05/2017 20:15,2,0.000,ALERT,211.70,299.37,59.954,1488762903,"274151322000095","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,930068.7,930068.7,28469,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762938,1696946.00
03/05/2017 20:15,2,0.000,ALERT,212.38,300.27,59.965,1488762903,"201051344000988","219011344069620",0.00,6.30,0,295.76,302.07,0.0,0.0,0.000,577687.7,577687.7,28982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762940,1696947.00
03/05/2017 20:15,2,0.000,ALERT,211.93,298.17,59.986,1488762903,"201051344001025","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,625198.4,625198.4,29072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762941,1696948.00
03/05/2017 20:15,2,0.000,ALERT,212.16,299.97,59.959,1488762903,"201051344000458","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,632921.8,632921.8,28560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762943,1696949.00
03/05/2017 20:15,2,0.000,ALERT,213.06,299.97,59.959,1488762903,"201051344000853","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,633100.9,633100.9,28404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762945,1696950.00
03/05/2017 20:15,2,0.000,ALERT,212.16,298.77,59.959,1488762903,"201051344000685","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,626490.7,626490.7,28747,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762947,1696951.00
03/05/2017 20:15,2,0.000,ALERT,212.16,298.17,59.965,1488762903,"201051344000917","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,622892.7,622892.7,28739,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762949,1696952.00
03/05/2017 20:15,2,0.000,ALERT,212.16,299.07,59.996,1488762903,"201051344001145","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,630823.4,630823.4,28578,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762950,1696953.00
03/05/2017 20:15,2,0.000,ALERT,211.93,298.17,59.954,1488762903,"201051344000651","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,619712.1,619712.1,28951,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762952,1696954.00
03/05/2017 20:15,2,0.000,ALERT,211.25,298.17,59.975,1488762903,"274151322000088","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,844268.1,844268.1,28474,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762954,1696955.00
03/05/2017 20:15,2,0.000,ALERT,212.16,297.57,59.959,1488762903,"274151322000068","219011344069620",0.00,7.30,0,295.76,299.07,0.0,0.0,0.000,731425.6,731425.6,29178,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762956,1696956.00
03/05/2017 20:15,2,0.000,ALERT,211.48,298.77,59.954,1488762903,"201051344001135","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,615791.0,615791.0,28972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762957,1696957.00
03/05/2017 20:15,2,0.000,ALERT,212.16,300.57,59.959,1488762903,"201051344000594","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,634888.3,634888.3,28817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762959,1696958.00
03/05/2017 20:15,2,0.000,ALERT,211.93,298.47,59.949,1488762903,"201051344001203","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,623899.6,623899.6,29011,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762961,1696959.00
03/05/2017 20:15,2,0.000,ALERT,211.25,297.87,59.949,1488762903,"274151322000054","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,862557.6,862557.6,28372,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762963,1696960.00
03/05/2017 20:15,2,0.000,ALERT,212.61,299.67,59.917,1488762903,"201051344000867","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,620636.4,620636.4,28977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762965,1696961.00
03/05/2017 20:15,2,0.000,ALERT,211.93,298.77,59.949,1488762903,"201051344001093","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,622539.8,622539.8,28832,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762966,1696962.00
03/05/2017 20:15,2,0.000,ALERT,212.16,300.27,59.954,1488762903,"201051344000900","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,641046.1,641046.1,28315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762968,1696963.00
03/05/2017 20:15,2,0.000,ALERT,212.61,299.67,59.944,1488762903,"201051344000648","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,630749.7,630749.7,28392,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762970,1696964.00
03/05/2017 20:15,2,0.000,ALERT,212.61,300.87,59.933,1488762903,"201051344000569","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,642800.9,642800.9,28297,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762972,1696965.00
03/05/2017 20:15,2,0.000,ALERT,212.38,300.27,59.949,1488762903,"201051344000983","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,633917.9,633917.9,28494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762974,1696966.00
03/05/2017 20:15,2,0.000,ALERT,212.61,299.97,59.959,1488762903,"201051344001158","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,620637.2,620637.2,28852,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762975,1696967.00
03/05/2017 20:15,2,0.000,ALERT,213.06,300.57,59.959,1488762903,"201051344000576","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,633798.3,633798.3,28368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488762977,1696968.00
03/05/2017 20:15,2,0.000,ALERT,211.70,297.26,59.912,1488762903,"274151322000087","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,834180.2,834180.2,28728,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488762979,1696969.00
03/05/2017 20:30,2,0.000,ALERT,212.61,299.97,59.975,1488763803,"201051344000645","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,633020.1,633020.1,28406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763805,1696970.00
03/05/2017 20:30,2,0.000,ALERT,211.48,298.47,59.970,1488763803,"274151322000085","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,860370.6,860370.6,28433,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763807,1696971.00
03/05/2017 20:30,2,0.000,ALERT,212.83,299.67,59.986,1488763803,"201051344000633","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,619894.8,619894.8,28955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763809,1696972.00
03/05/2017 20:30,2,0.000,ALERT,212.38,299.97,59.975,1488763803,"201051344000469","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,622673.6,622673.6,28917,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763811,1696973.00
03/05/2017 20:30,2,0.000,ALERT,211.70,299.07,59.975,1488763803,"201051344000646","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,617640.3,617640.3,28822,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763812,1696974.00
03/05/2017 20:30,2,0.000,ALERT,211.25,298.77,59.959,1488763803,"274151322000052","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,890308.9,890308.9,28197,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763814,1696975.00
03/05/2017 20:30,2,0.000,ALERT,212.16,299.37,59.959,1488763803,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,627691.1,627691.1,28979,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763816,1696976.00
03/05/2017 20:30,2,0.000,ALERT,211.93,299.37,59.970,1488763803,"201051344001230","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,621439.1,621439.1,28686,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763818,1696977.00
03/05/2017 20:30,2,0.000,ALERT,212.61,299.97,59.944,1488763803,"201051344000582","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,611671.3,611671.3,28897,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763820,1696978.00
03/05/2017 20:30,2,0.000,ALERT,211.70,299.07,59.970,1488763803,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,629786.8,629786.8,28783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763821,1696979.00
03/05/2017 20:30,2,0.000,ALERT,211.48,297.87,59.965,1488763803,"274151322000094","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,730864.6,730864.6,29270,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763823,1696980.00
03/05/2017 20:30,2,0.000,ALERT,212.38,300.57,59.970,1488763803,"201051344000579","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,639834.3,639834.3,28743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763825,1696981.00
03/05/2017 20:30,2,0.000,ALERT,211.93,299.67,59.959,1488763803,"201051344000890","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,623477.8,623477.8,28910,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763827,1696982.00
03/05/2017 20:30,2,0.000,ALERT,212.16,299.07,59.986,1488763803,"201051344000438","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,626395.1,626395.1,28870,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763829,1696983.00
