ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 20:30,2,0.000,ALERT,212.16,298.47,59.981,1488763803,"201051344000417","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,603599.9,603599.9,29175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763830,1696984.00
03/05/2017 20:30,2,0.000,ALERT,211.48,298.47,59.975,1488763803,"274151322000083","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,881336.1,881336.1,28251,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763832,1696985.00
03/05/2017 20:30,2,0.000,ALERT,211.93,298.47,59.970,1488763803,"274151322000076","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,939041.9,939041.9,28352,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763834,1696986.00
03/05/2017 20:30,2,0.000,ALERT,212.38,300.87,59.981,1488763803,"201051344000868","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,621366.6,621366.6,28945,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763836,1696987.00
03/05/2017 20:30,2,0.000,ALERT,211.48,299.37,59.975,1488763803,"274151322000095","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,930068.7,930068.7,28471,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763838,1696988.00
03/05/2017 20:30,2,0.000,ALERT,212.16,299.67,60.007,1488763803,"201051344000988","219011344069620",0.00,6.30,0,295.76,301.77,0.0,0.0,0.000,577687.7,577687.7,28984,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763839,1696989.00
03/05/2017 20:30,2,0.000,ALERT,211.70,298.17,59.981,1488763803,"201051344001025","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,625198.4,625198.4,29074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763841,1696990.00
03/05/2017 20:30,2,0.000,ALERT,212.16,299.97,60.002,1488763803,"201051344000458","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,632921.8,632921.8,28562,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763843,1696991.00
03/05/2017 20:30,2,0.000,ALERT,212.83,300.27,59.991,1488763803,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,633100.9,633100.9,28406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763845,1696992.00
03/05/2017 20:30,2,0.000,ALERT,212.38,299.07,59.996,1488763803,"201051344000685","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,626490.7,626490.7,28749,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763847,1696993.00
03/05/2017 20:30,2,0.000,ALERT,212.16,298.47,59.986,1488763803,"201051344000917","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,622892.7,622892.7,28741,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763848,1696994.00
03/05/2017 20:30,2,0.000,ALERT,212.16,299.07,60.012,1488763803,"201051344001145","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,630823.4,630823.4,28580,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763850,1696995.00
03/05/2017 20:30,2,0.000,ALERT,212.16,298.47,59.991,1488763803,"201051344000651","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,619712.1,619712.1,28953,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763852,1696996.00
03/05/2017 20:30,2,0.000,ALERT,211.25,298.17,59.996,1488763803,"274151322000088","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,844268.1,844268.1,28476,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763854,1696997.00
03/05/2017 20:30,2,0.000,ALERT,212.16,297.87,59.981,1488763803,"274151322000068","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,731425.6,731425.6,29180,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763856,1696998.00
03/05/2017 20:30,2,0.000,ALERT,211.70,299.07,59.981,1488763803,"201051344001135","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,615791.0,615791.0,28974,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763858,1696999.00
03/05/2017 20:30,2,0.000,ALERT,212.16,300.87,59.954,1488763803,"201051344000594","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,634888.3,634888.3,28819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763859,1697000.00
03/05/2017 20:30,2,0.000,ALERT,212.16,298.77,60.007,1488763803,"201051344001203","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,623899.6,623899.6,29013,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763861,1697001.00
03/05/2017 20:30,2,0.000,ALERT,211.25,299.37,59.949,1488763803,"274151322000054","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,862557.6,862557.6,28374,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763863,1697002.00
03/05/2017 20:30,2,0.000,ALERT,212.61,299.67,59.944,1488763803,"201051344000867","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,620636.4,620636.4,28979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763865,1697003.00
03/05/2017 20:30,2,0.000,ALERT,211.93,299.07,59.981,1488763803,"201051344001093","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,622539.8,622539.8,28834,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763866,1697004.00
03/05/2017 20:30,2,0.000,ALERT,212.38,300.27,59.975,1488763803,"201051344000900","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,641046.1,641046.1,28317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763868,1697005.00
03/05/2017 20:30,2,0.000,ALERT,212.38,299.37,59.965,1488763803,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,630749.7,630749.7,28394,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488763870,1697006.00
03/05/2017 20:30,2,0.000,ALERT,212.38,300.57,60.012,1488763803,"201051344000569","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,642800.9,642800.9,28299,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763872,1697007.00
03/05/2017 20:30,2,0.000,ALERT,212.38,300.27,59.922,1488763803,"201051344000983","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,633917.9,633917.9,28496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763874,1697008.00
03/05/2017 20:30,2,0.000,ALERT,212.38,299.97,59.970,1488763803,"201051344001158","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,620637.2,620637.2,28854,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763875,1697009.00
03/05/2017 20:30,2,0.000,ALERT,212.83,300.87,59.975,1488763803,"201051344000576","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,633798.3,633798.3,28370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763877,1697010.00
03/05/2017 20:30,2,0.000,ALERT,211.48,297.57,59.965,1488763803,"274151322000087","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,834180.2,834180.2,28730,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488763879,1697011.00
03/05/2017 20:45,2,0.000,ALERT,213.06,299.97,60.007,1488764703,"201051344000645","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,633020.1,633020.1,28408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764705,1697012.00
03/05/2017 20:45,2,0.000,ALERT,211.70,298.47,59.970,1488764703,"274151322000085","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,860370.6,860370.6,28435,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764707,1697013.00
03/05/2017 20:45,2,0.000,ALERT,213.06,299.67,59.933,1488764703,"201051344000633","219011344069620",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,619894.8,619894.8,28957,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764709,1697014.00
03/05/2017 20:45,2,0.000,ALERT,212.83,300.27,59.975,1488764703,"201051344000469","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,622673.6,622673.6,28919,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764711,1697015.00
03/05/2017 20:45,2,0.000,ALERT,212.16,299.37,59.922,1488764703,"201051344000646","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,617640.3,617640.3,28824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764713,1697016.00
03/05/2017 20:45,2,0.000,ALERT,211.48,298.77,59.965,1488764703,"274151322000052","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,890308.9,890308.9,28199,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764715,1697017.00
03/05/2017 20:45,2,0.000,ALERT,212.38,299.37,59.975,1488764703,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,627691.1,627691.1,28981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764716,1697018.00
03/05/2017 20:45,2,0.000,ALERT,212.38,299.67,60.002,1488764703,"201051344001230","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,621439.1,621439.1,28688,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764718,1697019.00
03/05/2017 20:45,2,0.000,ALERT,212.83,300.27,59.970,1488764703,"201051344000582","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,611671.3,611671.3,28899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764720,1697020.00
03/05/2017 20:45,2,0.000,ALERT,212.16,299.37,59.981,1488764703,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,629786.8,629786.8,28785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764722,1697021.00
03/05/2017 20:45,2,0.000,ALERT,211.93,298.17,59.938,1488764703,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,730864.6,730864.6,29272,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764724,1697022.00
03/05/2017 20:45,2,0.000,ALERT,212.83,301.17,59.986,1488764703,"201051344000579","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,639834.3,639834.3,28745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764725,1697023.00
03/05/2017 20:45,2,0.000,ALERT,212.16,299.67,59.959,1488764703,"201051344000890","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,623477.8,623477.8,28912,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764727,1697024.00
03/05/2017 20:45,2,0.000,ALERT,212.38,299.07,59.975,1488764703,"201051344000438","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,626395.1,626395.1,28872,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764729,1697025.00
03/05/2017 20:45,2,0.000,ALERT,212.61,298.77,59.991,1488764703,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,603599.9,603599.9,29177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764731,1697026.00
03/05/2017 20:45,2,0.000,ALERT,211.93,299.07,59.938,1488764703,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,881336.1,881336.1,28253,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764733,1697027.00
03/05/2017 20:45,2,0.000,ALERT,212.61,299.07,59.949,1488764703,"274151322000076","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,939041.9,939041.9,28354,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764734,1697028.00
03/05/2017 20:45,2,0.000,ALERT,212.83,301.47,59.986,1488764703,"201051344000868","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,621366.6,621366.6,28947,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764736,1697029.00
03/05/2017 20:45,2,0.000,ALERT,212.16,299.97,59.981,1488764703,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,930068.7,930068.7,28473,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764738,1697030.00
03/05/2017 20:45,2,0.000,ALERT,212.61,300.57,59.981,1488764703,"201051344000988","219011344069620",0.00,6.30,0,295.76,301.77,0.0,0.0,0.000,577687.7,577687.7,28986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764740,1697031.00
03/05/2017 20:45,2,0.000,ALERT,211.93,298.17,59.991,1488764703,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,625198.4,625198.4,29076,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764742,1697032.00
03/05/2017 20:45,2,0.000,ALERT,212.61,300.87,59.949,1488764703,"201051344000458","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,632921.8,632921.8,28564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764743,1697033.00
03/05/2017 20:45,2,0.000,ALERT,213.29,300.57,59.986,1488764703,"201051344000853","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,633100.9,633100.9,28408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764745,1697034.00
03/05/2017 20:45,2,0.000,ALERT,212.61,299.07,60.002,1488764703,"201051344000685","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,626490.7,626490.7,28751,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764747,1697035.00
03/05/2017 20:45,2,0.000,ALERT,212.38,298.47,59.991,1488764703,"201051344000917","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,622892.7,622892.7,28743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764749,1697036.00
03/05/2017 20:45,2,0.000,ALERT,212.38,299.37,59.981,1488764703,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,630823.4,630823.4,28582,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764751,1697037.00
03/05/2017 20:45,2,0.000,ALERT,212.38,298.47,59.981,1488764703,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,619712.1,619712.1,28955,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764752,1697038.00
03/05/2017 20:45,2,0.000,ALERT,211.70,298.77,59.965,1488764703,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,844268.1,844268.1,28478,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764754,1697039.00
03/05/2017 20:45,2,0.000,ALERT,212.83,298.47,59.954,1488764703,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.67,0.0,0.0,0.000,731425.6,731425.6,29182,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764756,1697040.00
03/05/2017 20:45,2,0.000,ALERT,211.93,299.07,59.996,1488764703,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,615791.0,615791.0,28976,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764758,1697041.00
03/05/2017 20:45,2,0.000,ALERT,212.61,301.47,59.981,1488764703,"201051344000594","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,634888.3,634888.3,28821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764759,1697042.00
03/05/2017 20:45,2,0.000,ALERT,212.38,298.77,59.986,1488764703,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,623899.6,623899.6,29015,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764761,1697043.00
03/05/2017 20:45,2,0.000,ALERT,211.93,299.37,59.986,1488764703,"274151322000054","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,862557.6,862557.6,28376,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764763,1697044.00
03/05/2017 20:45,2,0.000,ALERT,213.06,300.57,59.975,1488764703,"201051344000867","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,620636.4,620636.4,28981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764765,1697045.00
03/05/2017 20:45,2,0.000,ALERT,212.16,299.07,60.034,1488764703,"201051344001093","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,622539.8,622539.8,28836,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764767,1697046.00
03/05/2017 20:45,2,0.000,ALERT,212.61,300.87,59.996,1488764703,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,641046.1,641046.1,28319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764768,1697047.00
03/05/2017 20:45,2,0.000,ALERT,212.83,299.97,59.986,1488764703,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,630749.7,630749.7,28396,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764770,1697048.00
03/05/2017 20:45,2,0.000,ALERT,212.83,301.47,59.986,1488764703,"201051344000569","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,642800.9,642800.9,28301,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764772,1697049.00
03/05/2017 20:45,2,0.000,ALERT,212.83,301.17,59.981,1488764703,"201051344000983","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,633917.9,633917.9,28498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488764774,1697050.00
03/05/2017 20:45,2,0.000,ALERT,212.83,300.57,59.986,1488764703,"201051344001158","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,620637.2,620637.2,28856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764776,1697051.00
03/05/2017 20:45,2,0.000,ALERT,213.29,301.17,60.023,1488764703,"201051344000576","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,633798.3,633798.3,28372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764777,1697052.00
03/05/2017 20:45,2,0.000,ALERT,212.16,298.77,60.002,1488764703,"274151322000087","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,834180.2,834180.2,28732,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488764779,1697053.00
03/05/2017 21:00,2,0.000,ALERT,213.29,300.87,59.965,1488765603,"201051344000645","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,633020.1,633020.1,28410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765605,1697054.00
03/05/2017 21:00,2,0.000,ALERT,212.38,299.67,59.991,1488765603,"274151322000085","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,860370.6,860370.6,28437,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765607,1697055.00
03/05/2017 21:00,2,0.000,ALERT,213.51,300.87,59.991,1488765603,"201051344000633","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,619894.8,619894.8,28959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765609,1697056.00
03/05/2017 21:00,2,0.000,ALERT,212.83,301.17,59.991,1488765603,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,622673.6,622673.6,28921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765611,1697057.00
03/05/2017 21:00,2,0.000,ALERT,212.16,299.37,60.002,1488765603,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,617640.3,617640.3,28826,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765612,1697058.00
03/05/2017 21:00,2,0.000,ALERT,211.93,299.97,60.018,1488765603,"274151322000052","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,890308.9,890308.9,28201,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765614,1697059.00
03/05/2017 21:00,2,0.000,ALERT,212.38,299.37,59.996,1488765603,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,627691.1,627691.1,28983,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765616,1697060.00
03/05/2017 21:00,2,0.000,ALERT,212.38,299.67,60.028,1488765603,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,621439.1,621439.1,28690,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765618,1697061.00
03/05/2017 21:00,2,0.000,ALERT,212.83,299.97,59.991,1488765603,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,611671.3,611671.3,28901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765620,1697062.00
03/05/2017 21:00,2,0.000,ALERT,211.93,299.37,60.007,1488765603,"201051344000955","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,629786.8,629786.8,28787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765621,1697063.00
03/05/2017 21:00,2,0.000,ALERT,212.16,299.07,60.007,1488765603,"274151322000094","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,730864.6,730864.6,29274,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765623,1697064.00
03/05/2017 21:00,2,0.000,ALERT,212.83,301.47,59.954,1488765603,"201051344000579","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,639834.3,639834.3,28747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765625,1697065.00
03/05/2017 21:00,2,0.000,ALERT,212.16,299.67,60.007,1488765603,"201051344000890","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,623477.8,623477.8,28914,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765627,1697066.00
03/05/2017 21:00,2,0.000,ALERT,212.61,299.37,59.954,1488765603,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,626395.1,626395.1,28874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765628,1697067.00
03/05/2017 21:00,2,0.000,ALERT,212.61,298.77,60.007,1488765603,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,603599.9,603599.9,29179,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765630,1697068.00
03/05/2017 21:00,2,0.000,ALERT,212.38,299.97,60.002,1488765603,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,881336.1,881336.1,28255,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765632,1697069.00
03/05/2017 21:00,2,0.000,ALERT,212.83,299.37,59.986,1488765603,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,939041.9,939041.9,28356,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765634,1697070.00
03/05/2017 21:00,2,0.000,ALERT,212.83,302.07,60.007,1488765603,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,621366.6,621366.6,28949,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765636,1697071.00
03/05/2017 21:00,2,0.000,ALERT,212.16,300.57,59.970,1488765603,"274151322000095","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,930068.7,930068.7,28475,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765638,1697072.00
03/05/2017 21:00,2,0.000,ALERT,212.83,301.17,60.034,1488765603,"201051344000988","219011344069620",0.00,6.30,0,296.06,302.37,0.0,0.0,0.000,577687.7,577687.7,28988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765640,1697073.00
03/05/2017 21:00,2,0.000,ALERT,212.16,298.47,60.002,1488765603,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,625198.4,625198.4,29078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765642,1697074.00
03/05/2017 21:00,2,0.000,ALERT,212.83,301.17,59.965,1488765603,"201051344000458","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,632921.8,632921.8,28566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765643,1697075.00
03/05/2017 21:00,2,0.000,ALERT,213.51,301.17,59.991,1488765603,"201051344000853","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,633100.9,633100.9,28410,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765645,1697076.00
03/05/2017 21:00,2,0.000,ALERT,212.83,299.37,59.996,1488765603,"201051344000685","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,626490.7,626490.7,28753,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488765647,1697077.00
03/05/2017 21:00,2,0.000,ALERT,212.61,299.07,60.028,1488765603,"201051344000917","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,622892.7,622892.7,28745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765649,1697078.00
03/05/2017 21:00,2,0.000,ALERT,212.61,299.37,59.986,1488765603,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,630823.4,630823.4,28584,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765650,1697079.00
03/05/2017 21:00,2,0.000,ALERT,212.61,298.77,60.018,1488765603,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,619712.1,619712.1,28957,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765652,1697080.00
03/05/2017 21:00,2,0.000,ALERT,211.93,298.77,59.991,1488765603,"274151322000088","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,844268.1,844268.1,28480,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765654,1697081.00
03/05/2017 21:00,2,0.000,ALERT,212.61,299.07,59.986,1488765603,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,731425.6,731425.6,29184,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765656,1697082.00
03/05/2017 21:00,2,0.000,ALERT,212.16,299.37,60.007,1488765603,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,615791.0,615791.0,28978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765658,1697083.00
03/05/2017 21:00,2,0.000,ALERT,212.83,301.77,60.007,1488765603,"201051344000594","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,634888.3,634888.3,28823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765659,1697084.00
03/05/2017 21:00,2,0.000,ALERT,212.38,299.07,59.996,1488765603,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,623899.6,623899.6,29017,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765661,1697085.00
03/05/2017 21:00,2,0.000,ALERT,211.93,299.97,59.991,1488765603,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,862557.6,862557.6,28378,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765663,1697086.00
03/05/2017 21:00,2,0.000,ALERT,213.29,300.87,60.002,1488765603,"201051344000867","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,620636.4,620636.4,28983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765665,1697087.00
03/05/2017 21:00,2,0.000,ALERT,212.38,299.37,60.002,1488765603,"201051344001093","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,622539.8,622539.8,28838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765667,1697088.00
03/05/2017 21:00,2,0.000,ALERT,212.83,301.17,60.002,1488765603,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,641046.1,641046.1,28321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765668,1697089.00
03/05/2017 21:00,2,0.000,ALERT,213.29,300.57,59.991,1488765603,"201051344000648","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,630749.7,630749.7,28398,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765670,1697090.00
03/05/2017 21:00,2,0.000,ALERT,213.06,301.77,60.028,1488765603,"201051344000569","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,642800.9,642800.9,28303,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765672,1697091.00
03/05/2017 21:00,2,0.000,ALERT,213.06,301.47,59.986,1488765603,"201051344000983","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,633917.9,633917.9,28500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765674,1697092.00
03/05/2017 21:00,2,0.000,ALERT,212.83,300.57,60.012,1488765603,"201051344001158","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,620637.2,620637.2,28858,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765676,1697093.00
03/05/2017 21:00,2,0.000,ALERT,213.51,301.77,60.034,1488765603,"201051344000576","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,633798.3,633798.3,28374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765678,1697094.00
03/05/2017 21:00,2,0.000,ALERT,212.38,299.37,59.975,1488765603,"274151322000087","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,834180.2,834180.2,28734,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488765679,1697095.00
03/05/2017 21:15,2,0.000,ALERT,213.06,301.47,59.975,1488766503,"201051344000645","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,633020.1,633020.1,28412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766505,1697096.00
03/05/2017 21:15,2,0.000,ALERT,211.70,298.47,59.965,1488766503,"274151322000085","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,860370.6,860370.6,28439,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766507,1697097.00
03/05/2017 21:15,2,0.000,ALERT,213.06,301.47,59.981,1488766503,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,619894.8,619894.8,28961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766508,1697098.00
03/05/2017 21:15,2,0.000,ALERT,212.61,301.77,59.986,1488766503,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,622673.6,622673.6,28923,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766510,1697099.00
03/05/2017 21:15,2,0.000,ALERT,211.70,298.47,59.970,1488766503,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,617640.3,617640.3,28828,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766512,1697100.00
03/05/2017 21:15,2,0.000,ALERT,211.48,298.77,60.002,1488766503,"274151322000052","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,890308.9,890308.9,28203,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766514,1697101.00
03/05/2017 21:15,2,0.000,ALERT,212.16,299.07,59.975,1488766503,"201051344000585","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,627691.1,627691.1,28985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766515,1697102.00
03/05/2017 21:15,2,0.000,ALERT,211.93,299.07,59.970,1488766503,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,621439.1,621439.1,28692,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766517,1697103.00
03/05/2017 21:15,2,0.000,ALERT,212.38,299.67,59.981,1488766503,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,611671.3,611671.3,28903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766519,1697104.00
03/05/2017 21:15,2,0.000,ALERT,211.70,298.77,59.944,1488766503,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,629786.8,629786.8,28789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766521,1697105.00
03/05/2017 21:15,2,0.000,ALERT,211.70,297.87,59.975,1488766503,"274151322000094","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,730864.6,730864.6,29276,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766523,1697106.00
03/05/2017 21:15,2,0.000,ALERT,212.61,302.37,59.986,1488766503,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,639834.3,639834.3,28749,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766524,1697107.00
03/05/2017 21:15,2,0.000,ALERT,211.93,299.37,59.986,1488766503,"201051344000890","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,623477.8,623477.8,28916,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766526,1697108.00
03/05/2017 21:15,2,0.000,ALERT,212.16,298.77,59.970,1488766503,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,626395.1,626395.1,28876,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766528,1697109.00
03/05/2017 21:15,2,0.000,ALERT,212.38,298.17,59.991,1488766503,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,603599.9,603599.9,29181,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766530,1697110.00
03/05/2017 21:15,2,0.000,ALERT,211.70,299.37,59.996,1488766503,"274151322000083","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,881336.1,881336.1,28257,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766532,1697111.00
03/05/2017 21:15,2,0.000,ALERT,212.38,298.17,59.970,1488766503,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,939041.9,939041.9,28358,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766533,1697112.00
03/05/2017 21:15,2,0.000,ALERT,212.61,302.68,59.975,1488766503,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,621366.6,621366.6,28951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766535,1697113.00
03/05/2017 21:15,2,0.000,ALERT,211.70,299.67,59.954,1488766503,"274151322000095","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,930068.7,930068.7,28477,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766537,1697114.00
03/05/2017 21:15,2,0.000,ALERT,212.38,301.77,59.954,1488766503,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.98,0.0,0.0,0.000,577687.7,577687.7,28990,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766539,1697115.00
03/05/2017 21:15,2,0.000,ALERT,211.93,298.17,59.959,1488766503,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,625198.4,625198.4,29080,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766541,1697116.00
03/05/2017 21:15,2,0.000,ALERT,212.61,302.07,59.954,1488766503,"201051344000458","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,632921.8,632921.8,28568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766543,1697117.00
03/05/2017 21:15,2,0.000,ALERT,213.06,301.77,59.965,1488766503,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,633100.9,633100.9,28412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766544,1697118.00
03/05/2017 21:15,2,0.000,ALERT,212.38,298.77,59.965,1488766503,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,626490.7,626490.7,28755,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766546,1697119.00
03/05/2017 21:15,2,0.000,ALERT,212.16,298.47,59.965,1488766503,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,622892.7,622892.7,28747,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766548,1697120.00
03/05/2017 21:15,2,0.000,ALERT,212.16,298.77,60.007,1488766503,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,630823.4,630823.4,28586,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766550,1697121.00
03/05/2017 21:15,2,0.000,ALERT,212.38,298.47,59.970,1488766503,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,619712.1,619712.1,28959,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766551,1697122.00
03/05/2017 21:15,2,0.000,ALERT,211.48,298.47,59.938,1488766503,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,844268.1,844268.1,28482,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766553,1697123.00
03/05/2017 21:15,2,0.000,ALERT,212.38,297.87,59.933,1488766503,"274151322000068","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,731425.6,731425.6,29186,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766555,1697124.00
03/05/2017 21:15,2,0.000,ALERT,211.70,298.47,59.959,1488766503,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,615791.0,615791.0,28980,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766557,1697125.00
03/05/2017 21:15,2,0.000,ALERT,212.16,302.37,59.959,1488766503,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,634888.3,634888.3,28825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766559,1697126.00
03/05/2017 21:15,2,0.000,ALERT,212.16,298.47,59.938,1488766503,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,623899.6,623899.6,29019,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766561,1697127.00
03/05/2017 21:15,2,0.000,ALERT,211.70,298.77,59.965,1488766503,"274151322000054","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,862557.6,862557.6,28380,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766562,1697128.00
