ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 21:15,2,0.000,ALERT,212.83,301.47,59.965,1488766503,"201051344000867","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,620636.4,620636.4,28985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766564,1697129.00
03/05/2017 21:15,2,0.000,ALERT,211.93,298.47,59.970,1488766503,"201051344001093","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,622539.8,622539.8,28840,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766566,1697130.00
03/05/2017 21:15,2,0.000,ALERT,212.61,302.07,59.996,1488766503,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,641046.1,641046.1,28323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766568,1697131.00
03/05/2017 21:15,2,0.000,ALERT,212.83,301.17,59.965,1488766503,"201051344000648","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,630749.7,630749.7,28400,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766570,1697132.00
03/05/2017 21:15,2,0.000,ALERT,212.61,302.68,59.965,1488766503,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,642800.9,642800.9,28305,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766571,1697133.00
03/05/2017 21:15,2,0.000,ALERT,212.61,302.07,59.928,1488766503,"201051344000983","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,633917.9,633917.9,28502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766573,1697134.00
03/05/2017 21:15,2,0.000,ALERT,212.61,301.77,59.922,1488766503,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,620637.2,620637.2,28860,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766575,1697135.00
03/05/2017 21:15,2,0.000,ALERT,213.29,302.37,59.970,1488766503,"201051344000576","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,633798.3,633798.3,28376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488766577,1697136.00
03/05/2017 21:15,2,0.000,ALERT,211.93,297.87,59.965,1488766503,"274151322000087","219011344069620",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,834180.2,834180.2,28736,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488766578,1697137.00
03/05/2017 21:30,2,0.000,ALERT,213.51,301.47,59.981,1488767403,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,633020.1,633020.1,28414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767405,1697138.00
03/05/2017 21:30,2,0.000,ALERT,212.16,299.07,59.975,1488767403,"274151322000085","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,860370.6,860370.6,28441,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767407,1697139.00
03/05/2017 21:30,2,0.000,ALERT,213.51,301.47,59.959,1488767403,"201051344000633","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,619894.8,619894.8,28963,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767409,1697140.00
03/05/2017 21:30,2,0.000,ALERT,213.06,301.47,59.981,1488767403,"201051344000469","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,622673.6,622673.6,28925,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767411,1697141.00
03/05/2017 21:30,2,0.000,ALERT,212.38,299.67,60.023,1488767403,"201051344000646","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,617640.3,617640.3,28830,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767413,1697142.00
03/05/2017 21:30,2,0.000,ALERT,211.70,299.07,59.975,1488767403,"274151322000052","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,890308.9,890308.9,28205,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767415,1697143.00
03/05/2017 21:30,2,0.000,ALERT,212.61,299.97,59.986,1488767403,"201051344000585","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,627691.1,627691.1,28987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767416,1697144.00
03/05/2017 21:30,2,0.000,ALERT,212.38,300.27,59.981,1488767403,"201051344001230","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,621439.1,621439.1,28694,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767418,1697145.00
03/05/2017 21:30,2,0.000,ALERT,213.06,300.87,59.986,1488767403,"201051344000582","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,611671.3,611671.3,28905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767420,1697146.00
03/05/2017 21:30,2,0.000,ALERT,212.16,299.97,59.996,1488767403,"201051344000955","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,629786.8,629786.8,28791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767422,1697147.00
03/05/2017 21:30,2,0.000,ALERT,212.16,298.47,59.996,1488767403,"274151322000094","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,730864.6,730864.6,29278,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767424,1697148.00
03/05/2017 21:30,2,0.000,ALERT,212.83,302.37,59.986,1488767403,"201051344000579","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,639834.3,639834.3,28751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767425,1697149.00
03/05/2017 21:30,2,0.000,ALERT,212.38,299.97,60.002,1488767403,"201051344000890","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,623477.8,623477.8,28918,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767427,1697150.00
03/05/2017 21:30,2,0.000,ALERT,212.83,299.97,59.996,1488767403,"201051344000438","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,626395.1,626395.1,28878,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767429,1697151.00
03/05/2017 21:30,2,0.000,ALERT,212.83,299.37,59.991,1488767403,"201051344000417","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,603599.9,603599.9,29183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767431,1697152.00
03/05/2017 21:30,2,0.000,ALERT,212.16,299.07,59.986,1488767403,"274151322000083","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,881336.1,881336.1,28259,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767432,1697153.00
03/05/2017 21:30,2,0.000,ALERT,212.83,299.37,59.986,1488767403,"274151322000076","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,939041.9,939041.9,28360,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767434,1697154.00
03/05/2017 21:30,2,0.000,ALERT,212.83,302.37,59.991,1488767403,"201051344000868","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,621366.6,621366.6,28953,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767436,1697155.00
03/05/2017 21:30,2,0.000,ALERT,211.93,299.97,59.991,1488767403,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,930068.7,930068.7,28479,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767438,1697156.00
03/05/2017 21:30,2,0.000,ALERT,212.83,301.77,59.996,1488767403,"201051344000988","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,577687.7,577687.7,28992,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767440,1697157.00
03/05/2017 21:30,2,0.000,ALERT,212.16,298.77,59.954,1488767403,"201051344001025","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,625198.4,625198.4,29082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767442,1697158.00
03/05/2017 21:30,2,0.000,ALERT,212.83,302.07,59.996,1488767403,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,632921.8,632921.8,28570,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767443,1697159.00
03/05/2017 21:30,2,0.000,ALERT,213.51,301.77,59.996,1488767403,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,633100.9,633100.9,28414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767445,1697160.00
03/05/2017 21:30,2,0.000,ALERT,212.83,299.67,59.991,1488767403,"201051344000685","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,626490.7,626490.7,28757,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767447,1697161.00
03/05/2017 21:30,2,0.000,ALERT,212.61,299.37,60.028,1488767403,"201051344000917","219011344069620",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,622892.7,622892.7,28749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767449,1697162.00
03/05/2017 21:30,2,0.000,ALERT,212.83,300.27,60.002,1488767403,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,630823.4,630823.4,28588,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767451,1697163.00
03/05/2017 21:30,2,0.000,ALERT,212.61,299.07,59.959,1488767403,"201051344000651","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,619712.1,619712.1,28961,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767452,1697164.00
03/05/2017 21:30,2,0.000,ALERT,211.70,298.77,59.996,1488767403,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,844268.1,844268.1,28484,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767454,1697165.00
03/05/2017 21:30,2,0.000,ALERT,212.61,298.47,60.002,1488767403,"274151322000068","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,731425.6,731425.6,29188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767456,1697166.00
03/05/2017 21:30,2,0.000,ALERT,212.16,299.97,59.986,1488767403,"201051344001135","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,615791.0,615791.0,28982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767458,1697167.00
03/05/2017 21:30,2,0.000,ALERT,212.61,302.37,59.986,1488767403,"201051344000594","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,634888.3,634888.3,28827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767459,1697168.00
03/05/2017 21:30,2,0.000,ALERT,212.83,299.97,60.002,1488767403,"201051344001203","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,623899.6,623899.6,29021,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767461,1697169.00
03/05/2017 21:30,2,0.000,ALERT,211.93,299.37,59.986,1488767403,"274151322000054","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,862557.6,862557.6,28382,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767463,1697170.00
03/05/2017 21:30,2,0.000,ALERT,213.29,301.47,60.007,1488767403,"201051344000867","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,620636.4,620636.4,28987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767465,1697171.00
03/05/2017 21:30,2,0.000,ALERT,212.61,299.97,60.012,1488767403,"201051344001093","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,622539.8,622539.8,28842,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488767467,1697172.00
03/05/2017 21:30,2,0.000,ALERT,212.83,301.47,59.991,1488767403,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,641046.1,641046.1,28325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767469,1697173.00
03/05/2017 21:30,2,0.000,ALERT,213.06,301.17,60.002,1488767403,"201051344000648","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,630749.7,630749.7,28402,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767471,1697174.00
03/05/2017 21:30,2,0.000,ALERT,212.83,302.07,59.986,1488767403,"201051344000569","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,642800.9,642800.9,28307,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767472,1697175.00
03/05/2017 21:30,2,0.000,ALERT,212.83,301.77,59.991,1488767403,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,633917.9,633917.9,28504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767474,1697176.00
03/05/2017 21:30,2,0.000,ALERT,213.06,301.17,60.018,1488767403,"201051344001158","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,620637.2,620637.2,28862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767476,1697177.00
03/05/2017 21:30,2,0.000,ALERT,213.29,302.07,60.028,1488767403,"201051344000576","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,633798.3,633798.3,28378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767478,1697178.00
03/05/2017 21:30,2,0.000,ALERT,212.16,298.47,59.991,1488767403,"274151322000087","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,834180.2,834180.2,28738,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488767480,1697179.00
03/05/2017 21:45,2,0.000,ALERT,213.29,302.07,60.002,1488768303,"201051344000645","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,633020.1,633020.1,28416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768305,1697180.00
03/05/2017 21:45,2,0.000,ALERT,212.16,299.37,60.002,1488768303,"274151322000085","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,860370.6,860370.6,28443,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768307,1697181.00
03/05/2017 21:45,2,0.000,ALERT,213.51,301.77,60.002,1488768303,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,619894.8,619894.8,28965,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768308,1697182.00
03/05/2017 21:45,2,0.000,ALERT,213.06,302.07,60.007,1488768303,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,622673.6,622673.6,28927,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768310,1697183.00
03/05/2017 21:45,2,0.000,ALERT,212.38,300.27,59.996,1488768303,"201051344000646","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,617640.3,617640.3,28832,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768312,1697184.00
03/05/2017 21:45,2,0.000,ALERT,211.93,300.27,59.986,1488768303,"274151322000052","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,890308.9,890308.9,28207,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768314,1697185.00
03/05/2017 21:45,2,0.000,ALERT,212.61,300.57,60.007,1488768303,"201051344000585","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,627691.1,627691.1,28989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768316,1697186.00
03/05/2017 21:45,2,0.000,ALERT,212.38,300.87,59.996,1488768303,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,621439.1,621439.1,28696,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768317,1697187.00
03/05/2017 21:45,2,0.000,ALERT,213.06,301.17,60.034,1488768303,"201051344000582","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,611671.3,611671.3,28907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768319,1697188.00
03/05/2017 21:45,2,0.000,ALERT,212.16,300.27,59.996,1488768303,"201051344000955","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,629786.8,629786.8,28793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768321,1697189.00
03/05/2017 21:45,2,0.000,ALERT,212.16,299.37,59.991,1488768303,"274151322000094","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,730864.6,730864.6,29280,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768323,1697190.00
03/05/2017 21:45,2,0.000,ALERT,212.83,302.37,59.991,1488768303,"201051344000579","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,639834.3,639834.3,28753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768325,1697191.00
03/05/2017 21:45,2,0.000,ALERT,212.38,300.57,59.944,1488768303,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,623477.8,623477.8,28920,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768326,1697192.00
03/05/2017 21:45,2,0.000,ALERT,212.61,299.97,59.996,1488768303,"201051344000438","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,626395.1,626395.1,28880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768328,1697193.00
03/05/2017 21:45,2,0.000,ALERT,212.83,299.67,59.996,1488768303,"201051344000417","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,603599.9,603599.9,29185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768330,1697194.00
03/05/2017 21:45,2,0.000,ALERT,212.16,300.57,59.996,1488768303,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,881336.1,881336.1,28261,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768332,1697195.00
03/05/2017 21:45,2,0.000,ALERT,212.61,299.37,59.986,1488768303,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,939041.9,939041.9,28362,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768334,1697196.00
03/05/2017 21:45,2,0.000,ALERT,212.83,302.37,59.996,1488768303,"201051344000868","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,621366.6,621366.6,28955,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768335,1697197.00
03/05/2017 21:45,2,0.000,ALERT,212.16,300.87,59.991,1488768303,"274151322000095","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,930068.7,930068.7,28481,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768337,1697198.00
03/05/2017 21:45,2,0.000,ALERT,212.61,301.77,59.996,1488768303,"201051344000988","219011344069620",0.00,6.00,0,296.66,303.28,0.0,0.0,0.000,577687.7,577687.7,28994,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768339,1697199.00
03/05/2017 21:45,2,0.000,ALERT,212.38,299.67,60.012,1488768303,"201051344001025","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,625198.4,625198.4,29084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768341,1697200.00
03/05/2017 21:45,2,0.000,ALERT,212.61,301.77,59.996,1488768303,"201051344000458","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,632921.8,632921.8,28572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768343,1697201.00
03/05/2017 21:45,2,0.000,ALERT,213.51,301.77,60.002,1488768303,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,633100.9,633100.9,28416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768344,1697202.00
03/05/2017 21:45,2,0.000,ALERT,213.06,300.27,59.959,1488768303,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,626490.7,626490.7,28759,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768346,1697203.00
03/05/2017 21:45,2,0.000,ALERT,212.83,299.97,60.002,1488768303,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,622892.7,622892.7,28751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768348,1697204.00
03/05/2017 21:45,2,0.000,ALERT,213.06,300.57,59.996,1488768303,"201051344001145","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,630823.4,630823.4,28590,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768350,1697205.00
03/05/2017 21:45,2,0.000,ALERT,212.83,299.67,60.018,1488768303,"201051344000651","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,619712.1,619712.1,28963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768352,1697206.00
03/05/2017 21:45,2,0.000,ALERT,211.93,299.97,60.002,1488768303,"274151322000088","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,844268.1,844268.1,28486,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768354,1697207.00
03/05/2017 21:45,2,0.000,ALERT,213.06,299.67,60.023,1488768303,"274151322000068","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,731425.6,731425.6,29190,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768355,1697208.00
03/05/2017 21:45,2,0.000,ALERT,212.38,299.97,60.012,1488768303,"201051344001135","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,615791.0,615791.0,28984,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768357,1697209.00
03/05/2017 21:45,2,0.000,ALERT,212.83,302.98,60.002,1488768303,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,634888.3,634888.3,28829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768359,1697210.00
03/05/2017 21:45,2,0.000,ALERT,212.61,299.67,60.007,1488768303,"201051344001203","219011344069620",0.00,5.50,0,297.26,303.28,0.0,0.0,0.000,623899.6,623899.6,29023,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768361,1697211.00
03/05/2017 21:45,2,0.000,ALERT,212.16,300.57,59.970,1488768303,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,862557.6,862557.6,28384,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768363,1697212.00
03/05/2017 21:45,2,0.000,ALERT,213.29,301.77,60.034,1488768303,"201051344000867","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,620636.4,620636.4,28989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768364,1697213.00
03/05/2017 21:45,2,0.000,ALERT,212.61,300.27,59.981,1488768303,"201051344001093","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,622539.8,622539.8,28844,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768366,1697214.00
03/05/2017 21:45,2,0.000,ALERT,213.06,302.68,60.002,1488768303,"201051344000900","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,641046.1,641046.1,28327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768368,1697215.00
03/05/2017 21:45,2,0.000,ALERT,213.29,301.77,60.002,1488768303,"201051344000648","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,630749.7,630749.7,28404,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768370,1697216.00
03/05/2017 21:45,2,0.000,ALERT,213.06,302.98,59.986,1488768303,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,642800.9,642800.9,28309,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488768372,1697217.00
03/05/2017 21:45,2,0.000,ALERT,213.29,302.68,60.018,1488768303,"201051344000983","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,633917.9,633917.9,28506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768374,1697218.00
03/05/2017 21:45,2,0.000,ALERT,213.29,302.37,60.023,1488768303,"201051344001158","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,620637.2,620637.2,28864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768375,1697219.00
03/05/2017 21:45,2,0.000,ALERT,213.74,302.98,60.023,1488768303,"201051344000576","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,633798.3,633798.3,28380,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768377,1697220.00
03/05/2017 21:45,2,0.000,ALERT,212.61,299.97,60.007,1488768303,"274151322000087","219011344069620",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,834180.2,834180.2,28740,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488768379,1697221.00
03/05/2017 22:00,2,0.000,ALERT,212.83,300.87,59.996,1488769203,"201051344000645","219011344069620",0.00,6.30,0,289.15,303.88,0.0,0.0,0.000,633020.1,633020.1,28418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769205,1697222.00
03/05/2017 22:00,2,0.000,ALERT,211.93,299.37,59.986,1488769203,"274151322000085","219011344069620",0.00,6.70,0,287.35,302.37,0.0,0.0,0.000,860370.6,860370.6,28445,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769207,1697223.00
03/05/2017 22:00,2,0.000,ALERT,212.83,300.57,59.959,1488769203,"201051344000633","219011344069620",0.00,5.50,0,287.35,303.58,0.0,0.0,0.000,619894.8,619894.8,28967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769209,1697224.00
03/05/2017 22:00,2,0.000,ALERT,212.38,300.87,60.012,1488769203,"201051344000469","219011344069620",0.00,5.00,0,288.25,303.88,0.0,0.0,0.000,622673.6,622673.6,28929,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488769210,1697225.00
03/05/2017 22:00,2,0.000,ALERT,211.93,299.37,59.981,1488769203,"201051344000646","219011344069620",0.00,5.50,0,287.05,302.07,0.0,0.0,0.000,617640.3,617640.3,28834,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769212,1697226.00
03/05/2017 22:00,2,0.000,ALERT,211.70,300.27,60.007,1488769203,"274151322000052","219011344069620",0.00,6.70,0,286.74,302.98,0.0,0.0,0.000,890308.9,890308.9,28209,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769214,1697227.00
03/05/2017 22:00,2,0.000,ALERT,212.16,299.37,60.007,1488769203,"201051344000585","219011344069620",0.00,6.00,0,287.05,302.07,0.0,0.0,0.000,627691.1,627691.1,28991,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769216,1697228.00
03/05/2017 22:00,2,0.000,ALERT,211.93,299.37,60.018,1488769203,"201051344001230","219011344069620",0.00,5.50,0,287.65,302.37,0.0,0.0,0.000,621439.1,621439.1,28698,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769218,1697229.00
03/05/2017 22:00,2,0.000,ALERT,212.38,299.97,60.018,1488769203,"201051344000582","219011344069620",0.00,5.00,0,288.25,302.98,0.0,0.0,0.000,611671.3,611671.3,28909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769219,1697230.00
03/05/2017 22:00,2,0.000,ALERT,211.48,299.37,60.039,1488769203,"201051344000955","219011344069620",0.00,6.00,0,287.35,302.07,0.0,0.0,0.000,629786.8,629786.8,28795,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769221,1697231.00
03/05/2017 22:00,2,0.000,ALERT,211.70,298.77,59.996,1488769203,"274151322000094","219011344069620",0.00,6.00,0,286.74,301.77,0.0,0.0,0.000,730864.6,730864.6,29282,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769223,1697232.00
03/05/2017 22:00,2,0.000,ALERT,212.16,301.47,60.018,1488769203,"201051344000579","219011344069620",0.00,6.00,0,289.75,304.78,0.0,0.0,0.000,639834.3,639834.3,28755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769225,1697233.00
03/05/2017 22:00,2,0.000,ALERT,211.70,299.67,60.034,1488769203,"201051344000890","219011344069620",0.00,6.30,0,287.95,303.28,0.0,0.0,0.000,623477.8,623477.8,28922,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769226,1697234.00
03/05/2017 22:00,2,0.000,ALERT,211.93,299.07,60.028,1488769203,"201051344000438","219011344069620",0.00,5.50,0,287.35,302.37,0.0,0.0,0.000,626395.1,626395.1,28882,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769228,1697235.00
03/05/2017 22:00,2,0.000,ALERT,212.16,298.77,59.965,1488769203,"201051344000417","219011344069620",0.00,6.00,0,287.05,301.47,0.0,0.0,0.000,603599.9,603599.9,29187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488769230,1697236.00
03/05/2017 22:00,2,0.000,ALERT,211.70,299.37,60.007,1488769203,"274151322000083","219011344069620",0.00,6.30,0,287.05,302.68,0.0,0.0,0.000,881336.1,881336.1,28263,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769232,1697237.00
03/05/2017 22:00,2,0.000,ALERT,212.16,299.07,60.023,1488769203,"274151322000076","219011344069620",0.00,6.30,0,287.35,302.68,0.0,0.0,0.000,939041.9,939041.9,28364,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769234,1697238.00
03/05/2017 22:00,2,0.000,ALERT,212.16,301.47,60.018,1488769203,"201051344000868","219011344069620",0.00,5.50,0,290.05,304.78,0.0,0.0,0.000,621366.6,621366.6,28957,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769235,1697239.00
03/05/2017 22:00,2,0.000,ALERT,211.70,299.67,60.002,1488769203,"274151322000095","219011344069620",0.00,5.50,0,288.25,302.98,0.0,0.0,0.000,930068.7,930068.7,28483,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769237,1697240.00
03/05/2017 22:00,2,0.000,ALERT,212.16,300.87,60.023,1488769203,"201051344000988","219011344069620",0.00,6.00,0,286.74,303.88,0.0,0.0,0.000,577687.7,577687.7,28996,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769239,1697241.00
03/05/2017 22:00,2,0.000,ALERT,211.70,298.17,60.012,1488769203,"201051344001025","219011344069620",0.00,5.00,0,286.74,302.68,0.0,0.0,0.000,625198.4,625198.4,29086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769241,1697242.00
03/05/2017 22:00,2,0.000,ALERT,212.16,301.17,60.012,1488769203,"201051344000458","219011344069620",0.00,7.00,0,289.15,304.78,0.0,0.0,0.000,632921.8,632921.8,28574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769243,1697243.00
03/05/2017 22:00,2,0.000,ALERT,212.83,300.87,59.981,1488769203,"201051344000853","219011344069620",0.00,5.50,0,289.15,304.18,0.0,0.0,0.000,633100.9,633100.9,28418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769245,1697244.00
03/05/2017 22:00,2,0.000,ALERT,212.16,299.07,60.028,1488769203,"201051344000685","219011344069620",0.00,6.00,0,287.35,302.07,0.0,0.0,0.000,626490.7,626490.7,28761,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769246,1697245.00
03/05/2017 22:00,2,0.000,ALERT,212.16,298.77,60.002,1488769203,"201051344000917","219011344069620",0.00,6.70,0,286.44,301.47,0.0,0.0,0.000,622892.7,622892.7,28753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769248,1697246.00
03/05/2017 22:00,2,0.000,ALERT,212.16,299.07,60.039,1488769203,"201051344001145","219011344069620",0.00,5.50,0,287.65,302.68,0.0,0.0,0.000,630823.4,630823.4,28592,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769250,1697247.00
03/05/2017 22:00,2,0.000,ALERT,211.93,298.17,60.012,1488769203,"201051344000651","219011344069620",0.00,4.50,0,286.74,301.77,0.0,0.0,0.000,619712.1,619712.1,28965,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769252,1697248.00
03/05/2017 22:00,2,0.000,ALERT,211.48,299.07,60.007,1488769203,"274151322000088","219011344069620",0.00,7.00,0,286.74,302.07,0.0,0.0,0.000,844268.1,844268.1,28488,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488769254,1697249.00
03/05/2017 22:00,2,0.000,ALERT,212.38,298.77,59.991,1488769203,"274151322000068","219011344069620",0.00,7.00,0,286.44,301.17,0.0,0.0,0.000,731425.6,731425.6,29192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769256,1697250.00
03/05/2017 22:00,2,0.000,ALERT,211.70,299.07,59.996,1488769203,"201051344001135","219011344069620",0.00,5.50,0,287.35,302.68,0.0,0.0,0.000,615791.0,615791.0,28986,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769257,1697251.00
03/05/2017 22:00,2,0.000,ALERT,211.93,301.47,59.970,1488769203,"201051344000594","219011344069620",0.00,5.50,0,288.85,304.48,0.0,0.0,0.000,634888.3,634888.3,28831,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769259,1697252.00
03/05/2017 22:00,2,0.000,ALERT,211.93,298.77,60.018,1488769203,"201051344001203","219011344069620",0.00,5.50,0,287.05,303.88,0.0,0.0,0.000,623899.6,623899.6,29025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769261,1697253.00
03/05/2017 22:00,2,0.000,ALERT,211.48,298.77,60.028,1488769203,"274151322000054","219011344069620",0.00,7.00,0,287.05,302.37,0.0,0.0,0.000,862557.6,862557.6,28386,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769263,1697254.00
03/05/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1488769203,"201051344000867","219011344069620",0.00,6.30,0,288.85,304.48,0.0,0.0,0.000,620636.4,620636.4,28991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769265,1697255.00
03/05/2017 22:00,2,0.000,ALERT,212.83,300.57,60.018,1488769203,"201051344001093","219011344069620",0.00,6.70,0,287.35,302.07,0.0,0.0,0.000,622539.8,622539.8,28846,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769266,1697256.00
03/05/2017 22:00,2,0.000,ALERT,213.29,302.98,60.002,1488769203,"201051344000900","219011344069620",0.00,6.00,0,288.85,303.88,0.0,0.0,0.000,641046.1,641046.1,28329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488769268,1697257.00
03/05/2017 22:00,2,0.000,ALERT,213.51,302.07,60.012,1488769203,"201051344000648","219011344069620",0.00,5.00,0,288.85,304.18,0.0,0.0,0.000,630749.7,630749.7,28406,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488769270,1697258.00
03/05/2017 22:00,2,0.000,ALERT,213.51,303.28,59.996,1488769203,"201051344000569","219011344069620",0.00,6.00,0,289.75,305.08,0.0,0.0,0.000,642800.9,642800.9,28311,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488769272,1697259.00
03/05/2017 22:00,2,0.000,ALERT,213.51,302.98,60.002,1488769203,"201051344000983","219011344069620",0.00,6.00,0,289.45,304.48,0.0,0.0,0.000,633917.9,633917.9,28508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488769273,1697260.00
03/05/2017 22:00,2,0.000,ALERT,213.51,302.37,59.991,1488769203,"201051344001158","219011344069620",0.00,5.50,0,288.55,303.58,0.0,0.0,0.000,620637.2,620637.2,28866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769275,1697261.00
03/05/2017 22:00,2,0.000,ALERT,213.96,302.98,59.986,1488769203,"201051344000576","219011344069620",0.00,5.50,0,289.15,304.48,0.0,0.0,0.000,633798.3,633798.3,28382,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769277,1697262.00
03/05/2017 22:00,2,0.000,ALERT,212.83,299.37,59.986,1488769203,"274151322000087","219011344069620",0.00,7.00,0,286.14,301.77,0.0,0.0,0.000,834180.2,834180.2,28742,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488769279,1697263.00
03/05/2017 22:15,2,0.000,ALERT,213.96,302.98,59.959,1488770103,"201051344000645","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,633020.1,633020.1,28420,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770105,1697264.00
03/05/2017 22:15,2,0.000,ALERT,213.06,300.57,59.970,1488770103,"274151322000085","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,860370.6,860370.6,28447,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770106,1697265.00
03/05/2017 22:15,2,0.000,ALERT,214.19,302.98,59.975,1488770103,"201051344000633","219011344069620",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,619894.8,619894.8,28969,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770108,1697266.00
03/05/2017 22:15,2,0.000,ALERT,213.74,302.98,59.991,1488770103,"201051344000469","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,622673.6,622673.6,28931,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770110,1697267.00
03/05/2017 22:15,2,0.000,ALERT,212.83,300.87,59.965,1488770103,"201051344000646","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,617640.3,617640.3,28836,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770112,1697268.00
03/05/2017 22:15,2,0.000,ALERT,212.61,300.57,59.959,1488770103,"274151322000052","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,890308.9,890308.9,28211,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770114,1697269.00
03/05/2017 22:15,2,0.000,ALERT,213.29,301.47,59.970,1488770103,"201051344000585","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,627691.1,627691.1,28993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770116,1697270.00
03/05/2017 22:15,2,0.000,ALERT,213.06,301.77,59.970,1488770103,"201051344001230","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,621439.1,621439.1,28700,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770118,1697271.00
03/05/2017 22:15,2,0.000,ALERT,213.51,301.77,59.965,1488770103,"201051344000582","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,611671.3,611671.3,28911,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770120,1697272.00
03/05/2017 22:15,2,0.000,ALERT,212.83,301.17,59.970,1488770103,"201051344000955","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,629786.8,629786.8,28797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770121,1697273.00
