ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 22:15,2,0.000,ALERT,212.83,299.67,59.970,1488770103,"274151322000094","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,730864.6,730864.6,29284,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770123,1697274.00
03/05/2017 22:15,2,0.000,ALERT,213.51,303.28,59.928,1488770103,"201051344000579","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,639834.3,639834.3,28757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770125,1697275.00
03/05/2017 22:15,2,0.000,ALERT,213.06,301.47,59.959,1488770103,"201051344000890","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,623477.8,623477.8,28924,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770127,1697276.00
03/05/2017 22:15,2,0.000,ALERT,213.29,301.17,59.959,1488770103,"201051344000438","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,626395.1,626395.1,28884,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770129,1697277.00
03/05/2017 22:15,2,0.000,ALERT,213.29,300.57,59.954,1488770103,"201051344000417","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,603599.9,603599.9,29189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770130,1697278.00
03/05/2017 22:15,2,0.000,ALERT,213.06,300.87,59.944,1488770103,"274151322000083","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,881336.1,881336.1,28265,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770132,1697279.00
03/05/2017 22:15,2,0.000,ALERT,213.29,300.27,59.986,1488770103,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,939041.9,939041.9,28366,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770134,1697280.00
03/05/2017 22:15,2,0.000,ALERT,213.51,303.58,59.954,1488770103,"201051344000868","219011344069620",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,621366.6,621366.6,28959,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770136,1697281.00
03/05/2017 22:15,2,0.000,ALERT,212.83,301.47,59.970,1488770103,"274151322000095","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,930068.7,930068.7,28485,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770138,1697282.00
03/05/2017 22:15,2,0.000,ALERT,213.51,302.98,59.970,1488770103,"201051344000988","219011344069620",0.00,6.00,0,296.66,304.18,0.0,0.0,0.000,577687.7,577687.7,28998,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770140,1697283.00
03/05/2017 22:15,2,0.000,ALERT,213.06,300.27,59.970,1488770103,"201051344001025","219011344069620",0.00,5.00,0,296.66,302.98,0.0,0.0,0.000,625198.4,625198.4,29088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770141,1697284.00
03/05/2017 22:15,2,0.000,ALERT,213.51,303.28,59.965,1488770103,"201051344000458","219011344069620",0.00,7.00,0,299.07,305.38,0.0,0.0,0.000,632921.8,632921.8,28576,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770143,1697285.00
03/05/2017 22:15,2,0.000,ALERT,214.19,302.98,59.975,1488770103,"201051344000853","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,633100.9,633100.9,28420,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770145,1697286.00
03/05/2017 22:15,2,0.000,ALERT,213.51,301.17,59.981,1488770103,"201051344000685","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,626490.7,626490.7,28763,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770147,1697287.00
03/05/2017 22:15,2,0.000,ALERT,213.29,300.57,59.970,1488770103,"201051344000917","219011344069620",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,622892.7,622892.7,28755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770149,1697288.00
03/05/2017 22:15,2,0.000,ALERT,213.29,301.17,59.975,1488770103,"201051344001145","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,630823.4,630823.4,28594,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770150,1697289.00
03/05/2017 22:15,2,0.000,ALERT,213.29,300.27,59.970,1488770103,"201051344000651","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,619712.1,619712.1,28967,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770152,1697290.00
03/05/2017 22:15,2,0.000,ALERT,212.61,300.27,59.970,1488770103,"274151322000088","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,844268.1,844268.1,28490,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770154,1697291.00
03/05/2017 22:15,2,0.000,ALERT,213.51,299.97,59.970,1488770103,"274151322000068","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,731425.6,731425.6,29194,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770156,1697292.00
03/05/2017 22:15,2,0.000,ALERT,212.83,301.17,59.986,1488770103,"201051344001135","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,615791.0,615791.0,28988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770158,1697293.00
03/05/2017 22:15,2,0.000,ALERT,213.51,303.88,60.012,1488770103,"201051344000594","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,634888.3,634888.3,28833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770159,1697294.00
03/05/2017 22:15,2,0.000,ALERT,213.29,300.57,60.012,1488770103,"201051344001203","219011344069620",0.00,5.50,0,296.66,304.18,0.0,0.0,0.000,623899.6,623899.6,29027,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770161,1697295.00
03/05/2017 22:15,2,0.000,ALERT,212.83,301.17,59.981,1488770103,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,862557.6,862557.6,28388,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770163,1697296.00
03/05/2017 22:15,2,0.000,ALERT,213.96,302.98,59.965,1488770103,"201051344000867","219011344069620",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,620636.4,620636.4,28993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770165,1697297.00
03/05/2017 22:15,2,0.000,ALERT,213.06,300.57,59.986,1488770103,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,622539.8,622539.8,28848,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770167,1697298.00
03/05/2017 22:15,2,0.000,ALERT,213.51,303.28,59.996,1488770103,"201051344000900","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,641046.1,641046.1,28331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770168,1697299.00
03/05/2017 22:15,2,0.000,ALERT,213.74,302.37,59.981,1488770103,"201051344000648","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,630749.7,630749.7,28408,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770170,1697300.00
03/05/2017 22:15,2,0.000,ALERT,213.51,303.58,59.996,1488770103,"201051344000569","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,642800.9,642800.9,28313,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770172,1697301.00
03/05/2017 22:15,2,0.000,ALERT,213.51,303.28,59.991,1488770103,"201051344000983","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,633917.9,633917.9,28510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488770174,1697302.00
03/05/2017 22:15,2,0.000,ALERT,213.51,302.68,59.981,1488770103,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,620637.2,620637.2,28868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770176,1697303.00
03/05/2017 22:15,2,0.000,ALERT,213.96,303.88,59.986,1488770103,"201051344000576","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,633798.3,633798.3,28384,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770178,1697304.00
03/05/2017 22:15,2,0.000,ALERT,212.83,299.07,59.991,1488770103,"274151322000087","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,834180.2,834180.2,28744,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488770180,1697305.00
03/05/2017 22:30,2,0.000,ALERT,213.96,302.07,59.991,1488771003,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,633020.1,633020.1,28422,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771005,1697306.00
03/05/2017 22:30,2,0.000,ALERT,212.61,299.07,59.981,1488771003,"274151322000085","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,860370.6,860370.6,28449,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771007,1697307.00
03/05/2017 22:30,2,0.000,ALERT,214.19,302.07,59.991,1488771003,"201051344000633","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,619894.8,619894.8,28971,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771009,1697308.00
03/05/2017 22:30,2,0.000,ALERT,213.51,302.07,60.002,1488771003,"201051344000469","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,622673.6,622673.6,28933,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771010,1697309.00
03/05/2017 22:30,2,0.000,ALERT,213.06,301.17,60.002,1488771003,"201051344000646","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,617640.3,617640.3,28838,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771012,1697310.00
03/05/2017 22:30,2,0.000,ALERT,212.16,299.97,60.012,1488771003,"274151322000052","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,890308.9,890308.9,28213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771014,1697311.00
03/05/2017 22:30,2,0.000,ALERT,213.51,301.47,60.002,1488771003,"201051344000585","219011344069620",0.00,6.30,0,298.77,305.68,0.0,0.0,0.000,627691.1,627691.1,28995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771016,1697312.00
03/05/2017 22:30,2,0.000,ALERT,213.29,301.77,59.991,1488771003,"201051344001230","219011344069620",0.00,6.00,0,299.37,305.98,0.0,0.0,0.000,621439.1,621439.1,28702,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771018,1697313.00
03/05/2017 22:30,2,0.000,ALERT,213.96,302.37,60.034,1488771003,"201051344000582","219011344069620",0.00,5.00,0,300.27,306.58,0.0,0.0,0.000,611671.3,611671.3,28913,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771019,1697314.00
03/05/2017 22:30,2,0.000,ALERT,213.06,301.47,59.991,1488771003,"201051344000955","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,629786.8,629786.8,28799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771021,1697315.00
03/05/2017 22:30,2,0.000,ALERT,212.38,298.77,59.986,1488771003,"274151322000094","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,730864.6,730864.6,29286,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771023,1697316.00
03/05/2017 22:30,2,0.000,ALERT,213.74,302.98,59.986,1488771003,"201051344000579","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,639834.3,639834.3,28759,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771025,1697317.00
03/05/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1488771003,"201051344000890","219011344069620",0.00,6.30,0,299.67,306.28,0.0,0.0,0.000,623477.8,623477.8,28926,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771026,1697318.00
03/05/2017 22:30,2,0.000,ALERT,213.51,301.47,60.002,1488771003,"201051344000438","219011344069620",0.00,5.50,0,299.07,305.68,0.0,0.0,0.000,626395.1,626395.1,28886,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771028,1697319.00
03/05/2017 22:30,2,0.000,ALERT,213.51,300.87,60.028,1488771003,"201051344000417","219011344069620",0.00,5.50,0,298.47,305.08,0.0,0.0,0.000,603599.9,603599.9,29191,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771030,1697320.00
03/05/2017 22:30,2,0.000,ALERT,212.61,299.37,60.002,1488771003,"274151322000083","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,881336.1,881336.1,28267,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771032,1697321.00
03/05/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1488771003,"274151322000076","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,939041.9,939041.9,28368,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771034,1697322.00
03/05/2017 22:30,2,0.000,ALERT,213.51,302.98,59.996,1488771003,"201051344000868","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,621366.6,621366.6,28961,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771036,1697323.00
03/05/2017 22:30,2,0.000,ALERT,212.38,299.97,59.986,1488771003,"274151322000095","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,930068.7,930068.7,28487,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771038,1697324.00
03/05/2017 22:30,2,0.000,ALERT,213.51,302.37,59.991,1488771003,"201051344000988","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,577687.7,577687.7,29000,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771040,1697325.00
03/05/2017 22:30,2,0.000,ALERT,213.29,300.57,59.996,1488771003,"201051344001025","219011344069620",0.00,5.00,0,298.47,305.68,0.0,0.0,0.000,625198.4,625198.4,29090,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771041,1697326.00
03/05/2017 22:30,2,0.000,ALERT,213.51,302.68,59.996,1488771003,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,632921.8,632921.8,28578,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771043,1697327.00
03/05/2017 22:30,2,0.000,ALERT,214.19,302.37,59.996,1488771003,"201051344000853","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,633100.9,633100.9,28422,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771045,1697328.00
03/05/2017 22:30,2,0.000,ALERT,213.74,301.47,60.007,1488771003,"201051344000685","219011344069620",0.00,6.00,0,299.07,305.98,0.0,0.0,0.000,626490.7,626490.7,28765,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771047,1697329.00
03/05/2017 22:30,2,0.000,ALERT,213.51,300.87,60.002,1488771003,"201051344000917","219011344069620",0.00,6.70,0,297.87,305.08,0.0,0.0,0.000,622892.7,622892.7,28757,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771049,1697330.00
03/05/2017 22:30,2,0.000,ALERT,213.74,301.47,60.002,1488771003,"201051344001145","219011344069620",0.00,5.50,0,298.77,305.98,0.0,0.0,0.000,630823.4,630823.4,28596,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771050,1697331.00
03/05/2017 22:30,2,0.000,ALERT,213.51,300.57,60.002,1488771003,"201051344000651","219011344069620",0.00,4.50,0,298.47,304.78,0.0,0.0,0.000,619712.1,619712.1,28969,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771052,1697332.00
03/05/2017 22:30,2,0.000,ALERT,212.16,298.77,60.002,1488771003,"274151322000088","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,844268.1,844268.1,28492,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771054,1697333.00
03/05/2017 22:30,2,0.000,ALERT,213.06,298.77,59.996,1488771003,"274151322000068","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,731425.6,731425.6,29196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771056,1697334.00
03/05/2017 22:30,2,0.000,ALERT,213.06,301.17,60.002,1488771003,"201051344001135","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,615791.0,615791.0,28990,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771058,1697335.00
03/05/2017 22:30,2,0.000,ALERT,213.29,302.98,60.002,1488771003,"201051344000594","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,634888.3,634888.3,28835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771059,1697336.00
03/05/2017 22:30,2,0.000,ALERT,213.29,301.17,59.991,1488771003,"201051344001203","219011344069620",0.00,5.50,0,299.07,306.58,0.0,0.0,0.000,623899.6,623899.6,29029,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771061,1697337.00
03/05/2017 22:30,2,0.000,ALERT,212.16,299.67,59.996,1488771003,"274151322000054","219011344069620",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,862557.6,862557.6,28390,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771063,1697338.00
03/05/2017 22:30,2,0.000,ALERT,213.96,302.07,60.007,1488771003,"201051344000867","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,620636.4,620636.4,28995,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771065,1697339.00
03/05/2017 22:30,2,0.000,ALERT,213.29,301.17,60.044,1488771003,"201051344001093","219011344069620",0.00,6.70,0,299.07,305.68,0.0,0.0,0.000,622539.8,622539.8,28850,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771066,1697340.00
03/05/2017 22:30,2,0.000,ALERT,213.51,302.68,60.018,1488771003,"201051344000900","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,641046.1,641046.1,28333,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771068,1697341.00
03/05/2017 22:30,2,0.000,ALERT,213.96,302.07,60.018,1488771003,"201051344000648","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,630749.7,630749.7,28410,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771070,1697342.00
03/05/2017 22:30,2,0.000,ALERT,213.74,302.98,60.002,1488771003,"201051344000569","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,642800.9,642800.9,28315,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771072,1697343.00
03/05/2017 22:30,2,0.000,ALERT,213.74,302.68,60.002,1488771003,"201051344000983","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,633917.9,633917.9,28512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771074,1697344.00
03/05/2017 22:30,2,0.000,ALERT,213.74,302.37,60.012,1488771003,"201051344001158","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,620637.2,620637.2,28870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771075,1697345.00
03/05/2017 22:30,2,0.000,ALERT,214.19,302.98,59.996,1488771003,"201051344000576","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,633798.3,633798.3,28386,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771077,1697346.00
03/05/2017 22:30,2,0.000,ALERT,212.61,298.77,59.996,1488771003,"274151322000087","219011344069620",0.00,7.00,0,295.76,301.77,0.0,0.0,0.000,834180.2,834180.2,28746,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771079,1697347.00
03/05/2017 22:45,2,0.000,ALERT,214.41,302.98,59.965,1488771903,"201051344000645","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,633020.1,633020.1,28424,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771905,1697348.00
03/05/2017 22:45,2,0.000,ALERT,212.61,299.67,59.996,1488771903,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,860370.6,860370.6,28451,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771907,1697349.00
03/05/2017 22:45,2,0.000,ALERT,214.41,302.98,59.996,1488771903,"201051344000633","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,619894.8,619894.8,28973,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771909,1697350.00
03/05/2017 22:45,2,0.000,ALERT,213.96,302.98,59.981,1488771903,"201051344000469","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,622673.6,622673.6,28935,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771911,1697351.00
03/05/2017 22:45,2,0.000,ALERT,213.51,301.47,60.012,1488771903,"201051344000646","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,617640.3,617640.3,28840,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771913,1697352.00
03/05/2017 22:45,2,0.000,ALERT,212.16,299.37,60.002,1488771903,"274151322000052","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,890308.9,890308.9,28215,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771914,1697353.00
03/05/2017 22:45,2,0.000,ALERT,213.74,301.77,60.007,1488771903,"201051344000585","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,627691.1,627691.1,28997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771916,1697354.00
03/05/2017 22:45,2,0.000,ALERT,213.51,302.07,60.023,1488771903,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,621439.1,621439.1,28704,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771918,1697355.00
03/05/2017 22:45,2,0.000,ALERT,213.96,302.37,59.996,1488771903,"201051344000582","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,611671.3,611671.3,28915,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771920,1697356.00
03/05/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1488771903,"201051344000955","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,629786.8,629786.8,28801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771922,1697357.00
03/05/2017 22:45,2,0.000,ALERT,212.38,298.77,60.023,1488771903,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,730864.6,730864.6,29288,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771924,1697358.00
03/05/2017 22:45,2,0.000,ALERT,213.96,303.58,59.996,1488771903,"201051344000579","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,639834.3,639834.3,28761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771925,1697359.00
03/05/2017 22:45,2,0.000,ALERT,213.51,302.07,60.002,1488771903,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,623477.8,623477.8,28928,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771927,1697360.00
03/05/2017 22:45,2,0.000,ALERT,213.74,301.47,60.018,1488771903,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,626395.1,626395.1,28888,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771929,1697361.00
03/05/2017 22:45,2,0.000,ALERT,213.96,301.17,60.012,1488771903,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,603599.9,603599.9,29193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771931,1697362.00
03/05/2017 22:45,2,0.000,ALERT,212.61,299.97,60.012,1488771903,"274151322000083","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,881336.1,881336.1,28269,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771933,1697363.00
03/05/2017 22:45,2,0.000,ALERT,213.06,299.67,59.991,1488771903,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,939041.9,939041.9,28370,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771934,1697364.00
03/05/2017 22:45,2,0.000,ALERT,213.74,303.88,60.023,1488771903,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,621366.6,621366.6,28963,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771936,1697365.00
03/05/2017 22:45,2,0.000,ALERT,212.38,300.87,59.986,1488771903,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,930068.7,930068.7,28489,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771938,1697366.00
03/05/2017 22:45,2,0.000,ALERT,213.96,303.28,59.996,1488771903,"201051344000988","219011344069620",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,577687.7,577687.7,29002,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771940,1697367.00
03/05/2017 22:45,2,0.000,ALERT,213.51,300.87,60.002,1488771903,"201051344001025","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,625198.4,625198.4,29092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771942,1697368.00
03/05/2017 22:45,2,0.000,ALERT,213.96,303.58,60.034,1488771903,"201051344000458","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,632921.8,632921.8,28580,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771943,1697369.00
03/05/2017 22:45,2,0.000,ALERT,214.64,303.28,60.012,1488771903,"201051344000853","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,633100.9,633100.9,28424,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771945,1697370.00
03/05/2017 22:45,2,0.000,ALERT,213.96,301.77,60.007,1488771903,"201051344000685","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,626490.7,626490.7,28767,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771947,1697371.00
03/05/2017 22:45,2,0.000,ALERT,213.96,301.17,60.002,1488771903,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,622892.7,622892.7,28759,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771949,1697372.00
03/05/2017 22:45,2,0.000,ALERT,213.96,301.77,60.039,1488771903,"201051344001145","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,630823.4,630823.4,28598,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771951,1697373.00
03/05/2017 22:45,2,0.000,ALERT,213.96,300.87,60.002,1488771903,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,619712.1,619712.1,28971,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771952,1697374.00
03/05/2017 22:45,2,0.000,ALERT,212.38,299.97,60.034,1488771903,"274151322000088","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,844268.1,844268.1,28494,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771955,1697375.00
03/05/2017 22:45,2,0.000,ALERT,213.29,299.37,59.996,1488771903,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,731425.6,731425.6,29198,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771957,1697376.00
03/05/2017 22:45,2,0.000,ALERT,213.51,301.47,59.996,1488771903,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,615791.0,615791.0,28992,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771958,1697377.00
03/05/2017 22:45,2,0.000,ALERT,213.74,303.88,59.986,1488771903,"201051344000594","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,634888.3,634888.3,28837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771960,1697378.00
03/05/2017 22:45,2,0.000,ALERT,213.74,301.47,59.970,1488771903,"201051344001203","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,623899.6,623899.6,29031,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771962,1697379.00
03/05/2017 22:45,2,0.000,ALERT,212.61,300.87,59.944,1488771903,"274151322000054","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,862557.6,862557.6,28392,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771964,1697380.00
03/05/2017 22:45,2,0.000,ALERT,214.19,302.98,60.007,1488771903,"201051344000867","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,620636.4,620636.4,28997,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771965,1697381.00
03/05/2017 22:45,2,0.000,ALERT,213.74,301.47,59.996,1488771903,"201051344001093","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,622539.8,622539.8,28852,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771967,1697382.00
03/05/2017 22:45,2,0.000,ALERT,213.96,303.28,59.996,1488771903,"201051344000900","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,641046.1,641046.1,28335,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771969,1697383.00
03/05/2017 22:45,2,0.000,ALERT,214.19,302.68,60.012,1488771903,"201051344000648","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,630749.7,630749.7,28412,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771971,1697384.00
03/05/2017 22:45,2,0.000,ALERT,214.19,303.88,59.996,1488771903,"201051344000569","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,642800.9,642800.9,28317,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771973,1697385.00
03/05/2017 22:45,2,0.000,ALERT,213.96,303.58,59.996,1488771903,"201051344000983","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,633917.9,633917.9,28514,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771974,1697386.00
03/05/2017 22:45,2,0.000,ALERT,214.19,303.28,59.996,1488771903,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,620637.2,620637.2,28872,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771976,1697387.00
03/05/2017 22:45,2,0.000,ALERT,214.41,303.88,60.002,1488771903,"201051344000576","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,633798.3,633798.3,28388,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488771978,1697388.00
03/05/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1488771903,"274151322000087","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,834180.2,834180.2,28748,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488771980,1697389.00
03/05/2017 23:00,2,0.000,ALERT,213.96,302.98,60.023,1488772803,"201051344000645","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,633020.1,633020.1,28426,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772805,1697390.00
03/05/2017 23:00,2,0.000,ALERT,212.38,299.97,59.986,1488772803,"274151322000085","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,860370.6,860370.6,28453,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772807,1697391.00
03/05/2017 23:00,2,0.000,ALERT,214.19,302.98,59.991,1488772803,"201051344000633","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,619894.8,619894.8,28975,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772808,1697392.00
03/05/2017 23:00,2,0.000,ALERT,213.74,303.28,60.018,1488772803,"201051344000469","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,622673.6,622673.6,28937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772810,1697393.00
03/05/2017 23:00,2,0.000,ALERT,212.38,299.97,59.986,1488772803,"201051344000646","219011344069620",0.00,5.50,0,298.17,306.28,0.0,0.0,0.000,617640.3,617640.3,28842,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772812,1697394.00
03/05/2017 23:00,2,0.000,ALERT,212.16,300.27,59.986,1488772803,"274151322000052","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,890308.9,890308.9,28217,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772814,1697395.00
03/05/2017 23:00,2,0.000,ALERT,212.83,300.27,60.002,1488772803,"201051344000585","219011344069620",0.00,6.00,0,298.47,305.98,0.0,0.0,0.000,627691.1,627691.1,28999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772816,1697396.00
03/05/2017 23:00,2,0.000,ALERT,212.61,300.57,59.986,1488772803,"201051344001230","219011344069620",0.00,6.00,0,299.07,307.18,0.0,0.0,0.000,621439.1,621439.1,28706,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772818,1697397.00
03/05/2017 23:00,2,0.000,ALERT,213.06,300.87,59.996,1488772803,"201051344000582","219011344069620",0.00,5.00,0,299.67,307.18,0.0,0.0,0.000,611671.3,611671.3,28917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772820,1697398.00
03/05/2017 23:00,2,0.000,ALERT,212.38,299.97,60.007,1488772803,"201051344000955","219011344069620",0.00,6.00,0,298.77,306.88,0.0,0.0,0.000,629786.8,629786.8,28803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772821,1697399.00
03/05/2017 23:00,2,0.000,ALERT,212.38,299.07,60.007,1488772803,"274151322000094","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,730864.6,730864.6,29290,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772823,1697400.00
03/05/2017 23:00,2,0.000,ALERT,213.74,303.58,60.018,1488772803,"201051344000579","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,639834.3,639834.3,28763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772825,1697401.00
03/05/2017 23:00,2,0.000,ALERT,212.38,300.27,59.975,1488772803,"201051344000890","219011344069620",0.00,6.30,0,299.37,307.78,0.0,0.0,0.000,623477.8,623477.8,28930,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772827,1697402.00
03/05/2017 23:00,2,0.000,ALERT,212.83,299.97,59.975,1488772803,"201051344000438","219011344069620",0.00,5.50,0,299.07,307.18,0.0,0.0,0.000,626395.1,626395.1,28890,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772829,1697403.00
03/05/2017 23:00,2,0.000,ALERT,212.83,299.37,59.975,1488772803,"201051344000417","219011344069620",0.00,6.00,0,298.17,306.58,0.0,0.0,0.000,603599.9,603599.9,29195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772830,1697404.00
03/05/2017 23:00,2,0.000,ALERT,212.61,300.27,59.981,1488772803,"274151322000083","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,881336.1,881336.1,28271,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772832,1697405.00
03/05/2017 23:00,2,0.000,ALERT,213.06,299.97,59.970,1488772803,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,939041.9,939041.9,28372,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772834,1697406.00
03/05/2017 23:00,2,0.000,ALERT,213.74,303.88,59.981,1488772803,"201051344000868","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,621366.6,621366.6,28965,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772836,1697407.00
03/05/2017 23:00,2,0.000,ALERT,212.38,300.87,59.954,1488772803,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,930068.7,930068.7,28491,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772838,1697408.00
03/05/2017 23:00,2,0.000,ALERT,213.51,302.98,59.975,1488772803,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,577687.7,577687.7,29004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772839,1697409.00
03/05/2017 23:00,2,0.000,ALERT,212.38,299.07,59.954,1488772803,"201051344001025","219011344069620",0.00,5.00,0,298.47,307.18,0.0,0.0,0.000,625198.4,625198.4,29094,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772841,1697410.00
03/05/2017 23:00,2,0.000,ALERT,213.51,303.28,59.975,1488772803,"201051344000458","219011344069620",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,632921.8,632921.8,28582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772843,1697411.00
03/05/2017 23:00,2,0.000,ALERT,214.41,303.28,60.007,1488772803,"201051344000853","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,633100.9,633100.9,28426,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772845,1697412.00
03/05/2017 23:00,2,0.000,ALERT,213.06,299.97,59.975,1488772803,"201051344000685","219011344069620",0.00,6.00,0,298.77,307.18,0.0,0.0,0.000,626490.7,626490.7,28769,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772847,1697413.00
03/05/2017 23:00,2,0.000,ALERT,212.83,299.37,60.007,1488772803,"201051344000917","219011344069620",0.00,6.70,0,297.57,305.68,0.0,0.0,0.000,622892.7,622892.7,28761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772848,1697414.00
03/05/2017 23:00,2,0.000,ALERT,213.06,299.97,59.975,1488772803,"201051344001145","219011344069620",0.00,5.50,0,299.37,308.09,0.0,0.0,0.000,630823.4,630823.4,28600,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772850,1697415.00
03/05/2017 23:00,2,0.000,ALERT,212.83,299.37,60.002,1488772803,"201051344000651","219011344069620",0.00,5.00,0,298.47,305.98,0.0,0.0,0.000,619712.1,619712.1,28973,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772852,1697416.00
03/05/2017 23:00,2,0.000,ALERT,212.16,299.97,59.981,1488772803,"274151322000088","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,844268.1,844268.1,28496,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772854,1697417.00
03/05/2017 23:00,2,0.000,ALERT,213.06,299.07,59.981,1488772803,"274151322000068","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,731425.6,731425.6,29200,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772856,1697418.00
