ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/05/2017 23:00,2,0.000,ALERT,212.38,299.67,59.975,1488772803,"201051344001135","219011344069620",0.00,5.50,0,298.77,306.88,0.0,0.0,0.000,615791.0,615791.0,28994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772858,1697419.00
03/05/2017 23:00,2,0.000,ALERT,213.51,303.88,59.975,1488772803,"201051344000594","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,634888.3,634888.3,28839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772859,1697420.00
03/05/2017 23:00,2,0.000,ALERT,212.83,299.67,59.970,1488772803,"201051344001203","219011344069620",0.00,5.50,0,298.77,308.39,0.0,0.0,0.000,623899.6,623899.6,29033,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772861,1697421.00
03/05/2017 23:00,2,0.000,ALERT,212.38,299.97,59.933,1488772803,"274151322000054","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,862557.6,862557.6,28394,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772863,1697422.00
03/05/2017 23:00,2,0.000,ALERT,213.96,302.98,59.933,1488772803,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,620636.4,620636.4,28999,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772865,1697423.00
03/05/2017 23:00,2,0.000,ALERT,212.61,299.97,59.959,1488772803,"201051344001093","219011344069620",0.00,6.70,0,298.47,305.98,0.0,0.0,0.000,622539.8,622539.8,28854,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772866,1697424.00
03/05/2017 23:00,2,0.000,ALERT,213.74,303.58,59.975,1488772803,"201051344000900","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,641046.1,641046.1,28337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772868,1697425.00
03/05/2017 23:00,2,0.000,ALERT,213.74,302.68,59.954,1488772803,"201051344000648","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,630749.7,630749.7,28414,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772870,1697426.00
03/05/2017 23:00,2,0.000,ALERT,213.74,303.88,59.965,1488772803,"201051344000569","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,642800.9,642800.9,28319,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488772872,1697427.00
03/05/2017 23:00,2,0.000,ALERT,213.74,303.58,59.959,1488772803,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,633917.9,633917.9,28516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772874,1697428.00
03/05/2017 23:00,2,0.000,ALERT,213.74,302.98,59.996,1488772803,"201051344001158","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,620637.2,620637.2,28874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772876,1697429.00
03/05/2017 23:00,2,0.000,ALERT,214.19,303.88,59.928,1488772803,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,633798.3,633798.3,28390,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772877,1697430.00
03/05/2017 23:00,2,0.000,ALERT,212.61,299.67,59.944,1488772803,"274151322000087","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,834180.2,834180.2,28750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488772880,1697431.00
03/05/2017 23:15,2,0.000,ALERT,213.96,302.68,59.986,1488773703,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,633020.1,633020.1,28428,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773705,1697432.00
03/05/2017 23:15,2,0.000,ALERT,212.61,299.67,59.996,1488773703,"274151322000085","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,860370.6,860370.6,28455,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773707,1697433.00
03/05/2017 23:15,2,0.000,ALERT,214.19,302.68,59.986,1488773703,"201051344000633","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,619894.8,619894.8,28977,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773709,1697434.00
03/05/2017 23:15,2,0.000,ALERT,213.74,302.98,59.991,1488773703,"201051344000469","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,622673.6,622673.6,28939,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773711,1697435.00
03/05/2017 23:15,2,0.000,ALERT,212.38,300.57,59.986,1488773703,"201051344000646","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,617640.3,617640.3,28844,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773712,1697436.00
03/05/2017 23:15,2,0.000,ALERT,212.16,299.67,59.975,1488773703,"274151322000052","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,890308.9,890308.9,28219,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773714,1697437.00
03/05/2017 23:15,2,0.000,ALERT,212.83,300.57,59.991,1488773703,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,627691.1,627691.1,29001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773716,1697438.00
03/05/2017 23:15,2,0.000,ALERT,212.61,300.87,59.986,1488773703,"201051344001230","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,621439.1,621439.1,28708,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773718,1697439.00
03/05/2017 23:15,2,0.000,ALERT,213.29,301.47,59.981,1488773703,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,611671.3,611671.3,28919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773720,1697440.00
03/05/2017 23:15,2,0.000,ALERT,212.38,300.57,59.986,1488773703,"201051344000955","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,629786.8,629786.8,28805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773721,1697441.00
03/05/2017 23:15,2,0.000,ALERT,212.61,299.07,59.965,1488773703,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,730864.6,730864.6,29292,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773723,1697442.00
03/05/2017 23:15,2,0.000,ALERT,213.74,303.58,59.986,1488773703,"201051344000579","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,639834.3,639834.3,28765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773725,1697443.00
03/05/2017 23:15,2,0.000,ALERT,212.61,300.87,59.986,1488773703,"201051344000890","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,623477.8,623477.8,28932,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773727,1697444.00
03/05/2017 23:15,2,0.000,ALERT,212.83,300.57,59.981,1488773703,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,626395.1,626395.1,28892,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773728,1697445.00
03/05/2017 23:15,2,0.000,ALERT,213.06,300.27,59.991,1488773703,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,603599.9,603599.9,29197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773730,1697446.00
03/05/2017 23:15,2,0.000,ALERT,212.61,300.87,59.996,1488773703,"274151322000083","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,881336.1,881336.1,28273,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773732,1697447.00
03/05/2017 23:15,2,0.000,ALERT,213.06,299.37,59.986,1488773703,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,939041.9,939041.9,28374,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773734,1697448.00
03/05/2017 23:15,2,0.000,ALERT,213.74,303.58,60.028,1488773703,"201051344000868","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,621366.6,621366.6,28967,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773736,1697449.00
03/05/2017 23:15,2,0.000,ALERT,212.38,300.57,59.991,1488773703,"274151322000095","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,930068.7,930068.7,28493,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773738,1697450.00
03/05/2017 23:15,2,0.000,ALERT,213.51,302.68,59.991,1488773703,"201051344000988","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,577687.7,577687.7,29006,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773740,1697451.00
03/05/2017 23:15,2,0.000,ALERT,212.38,299.37,59.986,1488773703,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,625198.4,625198.4,29096,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773742,1697452.00
03/05/2017 23:15,2,0.000,ALERT,213.29,302.68,59.986,1488773703,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,632921.8,632921.8,28584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773743,1697453.00
03/05/2017 23:15,2,0.000,ALERT,214.19,302.68,59.991,1488773703,"201051344000853","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,633100.9,633100.9,28428,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773745,1697454.00
03/05/2017 23:15,2,0.000,ALERT,212.83,300.57,59.981,1488773703,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,626490.7,626490.7,28771,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773747,1697455.00
03/05/2017 23:15,2,0.000,ALERT,212.61,299.67,59.981,1488773703,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,622892.7,622892.7,28763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773749,1697456.00
03/05/2017 23:15,2,0.000,ALERT,212.83,300.57,59.970,1488773703,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,630823.4,630823.4,28602,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773750,1697457.00
03/05/2017 23:15,2,0.000,ALERT,212.61,299.67,59.981,1488773703,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,619712.1,619712.1,28975,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773752,1697458.00
03/05/2017 23:15,2,0.000,ALERT,212.16,299.37,59.959,1488773703,"274151322000088","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,844268.1,844268.1,28498,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773754,1697459.00
03/05/2017 23:15,2,0.000,ALERT,213.29,299.37,59.970,1488773703,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,731425.6,731425.6,29202,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773756,1697460.00
03/05/2017 23:15,2,0.000,ALERT,212.38,300.27,59.922,1488773703,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,615791.0,615791.0,28996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773758,1697461.00
03/05/2017 23:15,2,0.000,ALERT,213.29,303.58,59.981,1488773703,"201051344000594","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,634888.3,634888.3,28841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773759,1697462.00
03/05/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1488773703,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,623899.6,623899.6,29035,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773761,1697463.00
03/05/2017 23:15,2,0.000,ALERT,212.16,299.67,59.959,1488773703,"274151322000054","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,862557.6,862557.6,28396,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773763,1697464.00
03/05/2017 23:15,2,0.000,ALERT,213.96,302.68,59.965,1488773703,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,620636.4,620636.4,29001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773765,1697465.00
03/05/2017 23:15,2,0.000,ALERT,212.83,300.27,59.959,1488773703,"201051344001093","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,622539.8,622539.8,28856,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773767,1697466.00
03/05/2017 23:15,2,0.000,ALERT,213.51,302.98,60.007,1488773703,"201051344000900","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,641046.1,641046.1,28339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773768,1697467.00
03/05/2017 23:15,2,0.000,ALERT,213.74,302.07,59.970,1488773703,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,630749.7,630749.7,28416,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773770,1697468.00
03/05/2017 23:15,2,0.000,ALERT,213.74,303.58,59.959,1488773703,"201051344000569","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,642800.9,642800.9,28321,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773772,1697469.00
03/05/2017 23:15,2,0.000,ALERT,213.74,302.98,59.965,1488773703,"201051344000983","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,633917.9,633917.9,28518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773774,1697470.00
03/05/2017 23:15,2,0.000,ALERT,213.74,302.68,59.965,1488773703,"201051344001158","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,620637.2,620637.2,28876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773776,1697471.00
03/05/2017 23:15,2,0.000,ALERT,214.41,303.58,60.007,1488773703,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,633798.3,633798.3,28392,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488773777,1697472.00
03/05/2017 23:15,2,0.000,ALERT,212.61,299.07,59.954,1488773703,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,834180.2,834180.2,28752,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488773779,1697473.00
03/05/2017 23:30,2,0.000,ALERT,213.29,301.77,59.975,1488774604,"201051344000645","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,633020.1,633020.1,28430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774606,1697474.00
03/05/2017 23:30,2,0.000,ALERT,211.70,298.77,59.975,1488774604,"274151322000085","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,860370.6,860370.6,28457,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488774607,1697475.00
03/05/2017 23:30,2,0.000,ALERT,213.51,301.77,59.938,1488774604,"201051344000633","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,619894.8,619894.8,28979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774609,1697476.00
03/05/2017 23:30,2,0.000,ALERT,212.83,301.77,59.986,1488774604,"201051344000469","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,622673.6,622673.6,28941,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774611,1697477.00
03/05/2017 23:30,2,0.000,ALERT,211.70,298.47,59.981,1488774604,"201051344000646","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,617640.3,617640.3,28846,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488774613,1697478.00
03/05/2017 23:30,2,0.000,ALERT,211.70,298.47,59.975,1488774604,"274151322000052","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,890308.9,890308.9,28221,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774615,1697479.00
03/05/2017 23:30,2,0.000,ALERT,212.16,299.07,59.986,1488774604,"201051344000585","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,627691.1,627691.1,29003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488774616,1697480.00
03/05/2017 23:30,2,0.000,ALERT,211.93,298.77,59.981,1488774604,"201051344001230","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,621439.1,621439.1,28710,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774618,1697481.00
03/05/2017 23:30,2,0.000,ALERT,212.61,299.67,60.028,1488774604,"201051344000582","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,611671.3,611671.3,28921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774620,1697482.00
03/05/2017 23:30,2,0.000,ALERT,211.70,298.77,59.986,1488774604,"201051344000955","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,629786.8,629786.8,28807,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774622,1697483.00
03/05/2017 23:30,2,0.000,ALERT,211.48,298.17,59.981,1488774604,"274151322000094","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,730864.6,730864.6,29294,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774623,1697484.00
03/05/2017 23:30,2,0.000,ALERT,212.83,302.68,59.959,1488774604,"201051344000579","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,639834.3,639834.3,28767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774625,1697485.00
03/05/2017 23:30,2,0.000,ALERT,211.93,299.07,59.981,1488774604,"201051344000890","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,623477.8,623477.8,28934,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774627,1697486.00
03/05/2017 23:30,2,0.000,ALERT,212.16,298.47,59.975,1488774604,"201051344000438","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,626395.1,626395.1,28894,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774629,1697487.00
03/05/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1488774604,"201051344000417","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,603599.9,603599.9,29199,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774631,1697488.00
03/05/2017 23:30,2,0.000,ALERT,211.70,299.07,59.981,1488774604,"274151322000083","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,881336.1,881336.1,28275,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774633,1697489.00
03/05/2017 23:30,2,0.000,ALERT,212.38,298.77,59.986,1488774604,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,939041.9,939041.9,28376,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774634,1697490.00
03/05/2017 23:30,2,0.000,ALERT,212.83,302.68,59.991,1488774604,"201051344000868","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,621366.6,621366.6,28969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774636,1697491.00
03/05/2017 23:30,2,0.000,ALERT,211.48,299.97,59.970,1488774604,"274151322000095","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,930068.7,930068.7,28495,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774638,1697492.00
03/05/2017 23:30,2,0.000,ALERT,212.83,301.77,59.981,1488774604,"201051344000988","219011344069620",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,577687.7,577687.7,29008,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774640,1697493.00
03/05/2017 23:30,2,0.000,ALERT,211.93,297.87,59.975,1488774604,"201051344001025","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,625198.4,625198.4,29098,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774642,1697494.00
03/05/2017 23:30,2,0.000,ALERT,212.61,301.77,59.975,1488774604,"201051344000458","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,632921.8,632921.8,28586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774644,1697495.00
03/05/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1488774604,"201051344000853","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,633100.9,633100.9,28430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774645,1697496.00
03/05/2017 23:30,2,0.000,ALERT,212.38,298.47,59.981,1488774604,"201051344000685","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,626490.7,626490.7,28773,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488774647,1697497.00
03/05/2017 23:30,2,0.000,ALERT,212.16,298.17,59.981,1488774604,"201051344000917","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,622892.7,622892.7,28765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774649,1697498.00
03/05/2017 23:30,2,0.000,ALERT,212.38,298.77,59.991,1488774604,"201051344001145","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,630823.4,630823.4,28604,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774651,1697499.00
03/05/2017 23:30,2,0.000,ALERT,212.16,297.87,59.944,1488774604,"201051344000651","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,619712.1,619712.1,28977,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774652,1697500.00
03/05/2017 23:30,2,0.000,ALERT,211.25,298.77,59.975,1488774604,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,844268.1,844268.1,28500,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774654,1697501.00
03/05/2017 23:30,2,0.000,ALERT,212.38,298.17,59.986,1488774604,"274151322000068","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,731425.6,731425.6,29204,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774656,1697502.00
03/05/2017 23:30,2,0.000,ALERT,211.70,298.17,59.975,1488774604,"201051344001135","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,615791.0,615791.0,28998,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774658,1697503.00
03/05/2017 23:30,2,0.000,ALERT,212.38,302.37,60.018,1488774604,"201051344000594","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,634888.3,634888.3,28843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488774660,1697504.00
03/05/2017 23:30,2,0.000,ALERT,212.16,298.17,59.975,1488774604,"201051344001203","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,623899.6,623899.6,29037,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774662,1697505.00
03/05/2017 23:30,2,0.000,ALERT,211.48,298.77,59.975,1488774604,"274151322000054","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,862557.6,862557.6,28398,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774663,1697506.00
03/05/2017 23:30,2,0.000,ALERT,213.06,301.17,59.981,1488774604,"201051344000867","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,620636.4,620636.4,29003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774665,1697507.00
03/05/2017 23:30,2,0.000,ALERT,211.93,298.47,59.981,1488774604,"201051344001093","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,622539.8,622539.8,28858,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774667,1697508.00
03/05/2017 23:30,2,0.000,ALERT,212.61,301.47,59.970,1488774604,"201051344000900","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,641046.1,641046.1,28341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488774669,1697509.00
03/05/2017 23:30,2,0.000,ALERT,212.83,300.57,59.981,1488774604,"201051344000648","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,630749.7,630749.7,28418,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774671,1697510.00
03/05/2017 23:30,2,0.000,ALERT,212.61,302.07,59.970,1488774604,"201051344000569","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,642800.9,642800.9,28323,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774673,1697511.00
03/05/2017 23:30,2,0.000,ALERT,212.61,301.47,60.002,1488774604,"201051344000983","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,633917.9,633917.9,28520,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774674,1697512.00
03/05/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1488774604,"201051344001158","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,620637.2,620637.2,28878,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774676,1697513.00
03/05/2017 23:30,2,0.000,ALERT,213.29,302.07,59.965,1488774604,"201051344000576","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,633798.3,633798.3,28394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774678,1697514.00
03/05/2017 23:30,2,0.000,ALERT,211.70,297.57,59.975,1488774604,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,834180.2,834180.2,28754,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488774680,1697515.00
03/05/2017 23:45,2,0.000,ALERT,213.29,301.17,59.986,1488775503,"201051344000645","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,633020.1,633020.1,28432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775505,1697516.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.47,59.944,1488775503,"274151322000085","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,860370.6,860370.6,28459,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775507,1697517.00
03/05/2017 23:45,2,0.000,ALERT,213.29,300.87,60.002,1488775503,"201051344000633","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,619894.8,619894.8,28981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775509,1697518.00
03/05/2017 23:45,2,0.000,ALERT,212.61,300.87,60.012,1488775503,"201051344000469","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,622673.6,622673.6,28943,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775511,1697519.00
03/05/2017 23:45,2,0.000,ALERT,211.48,298.77,59.986,1488775503,"201051344000646","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,617640.3,617640.3,28848,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775513,1697520.00
03/05/2017 23:45,2,0.000,ALERT,211.25,299.37,59.991,1488775503,"274151322000052","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,890308.9,890308.9,28223,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775514,1697521.00
03/05/2017 23:45,2,0.000,ALERT,211.93,299.07,59.991,1488775503,"201051344000585","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,627691.1,627691.1,29005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775516,1697522.00
03/05/2017 23:45,2,0.000,ALERT,211.70,299.37,59.986,1488775503,"201051344001230","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,621439.1,621439.1,28712,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775518,1697523.00
03/05/2017 23:45,2,0.000,ALERT,212.16,299.67,59.975,1488775503,"201051344000582","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,611671.3,611671.3,28923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775520,1697524.00
03/05/2017 23:45,2,0.000,ALERT,211.48,299.07,59.949,1488775503,"201051344000955","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,629786.8,629786.8,28809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775522,1697525.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.17,59.981,1488775503,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,730864.6,730864.6,29296,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775523,1697526.00
03/05/2017 23:45,2,0.000,ALERT,212.83,302.07,60.028,1488775503,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,639834.3,639834.3,28769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775525,1697527.00
03/05/2017 23:45,2,0.000,ALERT,211.48,299.37,59.986,1488775503,"201051344000890","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,623477.8,623477.8,28936,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775527,1697528.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.47,59.981,1488775503,"201051344000438","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,626395.1,626395.1,28896,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775529,1697529.00
03/05/2017 23:45,2,0.000,ALERT,211.93,298.17,59.996,1488775503,"201051344000417","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,603599.9,603599.9,29201,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775531,1697530.00
03/05/2017 23:45,2,0.000,ALERT,211.93,299.67,59.975,1488775503,"274151322000083","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,881336.1,881336.1,28277,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775532,1697531.00
03/05/2017 23:45,2,0.000,ALERT,212.16,299.07,59.981,1488775503,"274151322000076","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,939041.9,939041.9,28378,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775534,1697532.00
03/05/2017 23:45,2,0.000,ALERT,212.83,302.07,59.944,1488775503,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,621366.6,621366.6,28971,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775536,1697533.00
03/05/2017 23:45,2,0.000,ALERT,211.70,299.67,59.991,1488775503,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,930068.7,930068.7,28497,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775538,1697534.00
03/05/2017 23:45,2,0.000,ALERT,212.61,301.17,59.970,1488775503,"201051344000988","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,577687.7,577687.7,29010,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775540,1697535.00
03/05/2017 23:45,2,0.000,ALERT,211.48,298.17,59.938,1488775503,"201051344001025","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,625198.4,625198.4,29100,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775542,1697536.00
03/05/2017 23:45,2,0.000,ALERT,212.61,301.17,59.986,1488775503,"201051344000458","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,632921.8,632921.8,28588,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775543,1697537.00
03/05/2017 23:45,2,0.000,ALERT,213.06,301.17,59.991,1488775503,"201051344000853","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,633100.9,633100.9,28432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775545,1697538.00
03/05/2017 23:45,2,0.000,ALERT,212.16,299.07,59.991,1488775503,"201051344000685","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,626490.7,626490.7,28775,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775547,1697539.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.17,59.933,1488775503,"201051344000917","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,622892.7,622892.7,28767,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775549,1697540.00
03/05/2017 23:45,2,0.000,ALERT,211.70,299.07,59.996,1488775503,"201051344001145","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,630823.4,630823.4,28606,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775550,1697541.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.17,59.996,1488775503,"201051344000651","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,619712.1,619712.1,28979,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775552,1697542.00
03/05/2017 23:45,2,0.000,ALERT,211.25,298.77,59.986,1488775503,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,844268.1,844268.1,28502,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775554,1697543.00
03/05/2017 23:45,2,0.000,ALERT,212.38,298.17,60.018,1488775503,"274151322000068","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,731425.6,731425.6,29206,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775556,1697544.00
03/05/2017 23:45,2,0.000,ALERT,211.48,299.07,59.981,1488775503,"201051344001135","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,615791.0,615791.0,29000,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775558,1697545.00
03/05/2017 23:45,2,0.000,ALERT,212.38,301.77,59.996,1488775503,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,634888.3,634888.3,28845,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775560,1697546.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.77,59.991,1488775503,"201051344001203","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,623899.6,623899.6,29039,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775561,1697547.00
03/05/2017 23:45,2,0.000,ALERT,211.48,299.07,59.986,1488775503,"274151322000054","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,862557.6,862557.6,28400,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775563,1697548.00
03/05/2017 23:45,2,0.000,ALERT,212.83,300.87,59.991,1488775503,"201051344000867","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,620636.4,620636.4,29005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775565,1697549.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.77,59.975,1488775503,"201051344001093","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,622539.8,622539.8,28860,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775567,1697550.00
03/05/2017 23:45,2,0.000,ALERT,212.61,301.77,60.007,1488775503,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,641046.1,641046.1,28343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775568,1697551.00
03/05/2017 23:45,2,0.000,ALERT,212.38,300.27,59.991,1488775503,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,630749.7,630749.7,28420,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775570,1697552.00
03/05/2017 23:45,2,0.000,ALERT,212.83,302.07,59.996,1488775503,"201051344000569","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,642800.9,642800.9,28325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775572,1697553.00
03/05/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1488775503,"201051344000983","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,633917.9,633917.9,28522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488775574,1697554.00
03/05/2017 23:45,2,0.000,ALERT,212.83,301.77,60.018,1488775503,"201051344001158","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,620637.2,620637.2,28880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775576,1697555.00
03/05/2017 23:45,2,0.000,ALERT,213.06,302.37,60.018,1488775503,"201051344000576","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,633798.3,633798.3,28396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775577,1697556.00
03/05/2017 23:45,2,0.000,ALERT,211.70,298.77,60.007,1488775503,"274151322000087","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,834180.2,834180.2,28756,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488775579,1697557.00
